ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 00:00,2,0.000,ALERT,213.96,298.47,60.038,1413518404,"274151322000083","019011112586793",0.00,10.70,0,292.16,299.37,0.0,0.0,0.000,282510.2,282510.2,993,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413518440,206059.00
10/17/2014 00:00,2,0.000,ALERT,214.41,297.87,60.038,1413518404,"274151322000076","019011112586793",0.00,10.30,0,292.16,299.37,0.0,0.0,0.000,296336.0,296336.0,991,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413518441,206060.00
10/17/2014 00:00,2,0.000,ALERT,213.96,297.26,60.038,1413518404,"274151322000094","019011112586793",0.00,10.30,0,291.55,298.47,0.0,0.0,0.000,215245.6,215245.6,1016,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413518443,206061.00
10/17/2014 00:00,2,0.000,ALERT,213.74,298.47,60.038,1413518404,"274151322000052","019011112586793",0.00,10.70,0,291.55,299.37,0.0,0.0,0.000,283933.0,283933.0,991,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413518445,206062.00
10/17/2014 00:00,2,0.000,ALERT,213.96,297.57,60.043,1413518404,"274151322000085","019011112586793",0.00,11.00,0,292.16,299.07,0.0,0.0,0.000,283236.3,283236.3,991,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413518447,206063.00
10/17/2014 00:00,2,0.000,ALERT,213.96,296.96,60.043,1413518404,"274151322000087","019011112586793",0.00,12.30,0,291.25,298.17,0.0,0.0,0.000,268975.2,268975.2,992,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413518449,206064.00
10/17/2014 00:00,2,0.000,ALERT,213.51,297.87,60.038,1413518404,"274151322000088","019011112586793",0.00,11.00,0,291.55,298.77,0.0,0.0,0.000,275160.6,275160.6,994,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413518451,206065.00
10/17/2014 00:00,2,0.000,ALERT,213.96,298.77,60.038,1413518404,"274151322000095","019011112586793",0.00,10.00,0,293.06,299.97,0.0,0.0,0.000,293729.0,293729.0,992,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413518453,206066.00
10/17/2014 00:00,2,0.000,ALERT,214.64,296.96,60.038,1413518404,"274151322000068","019011112586793",0.00,11.30,0,291.25,298.17,0.0,0.0,0.000,213674.6,213674.6,1010,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413518454,206067.00
10/17/2014 00:00,2,0.000,ALERT,213.74,298.17,60.033,1413518404,"274151322000054","019011112586793",0.00,11.30,0,291.55,299.37,0.0,0.0,0.000,280555.8,280555.8,994,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413518456,206068.00
10/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413518404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413519277,206069.00
10/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413518404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413519277,206070.00
10/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413518404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413519277,206071.00
10/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413518404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413519277,206072.00
10/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413518404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413519277,206073.00
10/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413518404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413519277,206074.00
10/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413518404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413519277,206075.00
10/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413518404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413519277,206076.00
10/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413518404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413519277,206077.00
10/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413518404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413519277,206078.00
10/17/2014 00:15,2,0.000,ALERT,213.06,296.66,60.017,1413519304,"274151322000083","019011112586793",0.00,10.70,0,292.46,299.97,0.0,0.0,0.000,282510.2,282510.2,995,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413519339,206079.00
10/17/2014 00:15,2,0.000,ALERT,213.51,295.76,60.028,1413519304,"274151322000076","019011112586793",0.00,10.30,0,292.16,299.67,0.0,0.0,0.000,296336.0,296336.0,993,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413519341,206080.00
10/17/2014 00:15,2,0.000,ALERT,213.06,295.46,60.022,1413519304,"274151322000094","019011112586793",0.00,10.00,0,291.85,298.77,0.0,0.0,0.000,215245.6,215245.6,1018,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413519343,206081.00
10/17/2014 00:15,2,0.000,ALERT,212.83,296.36,60.022,1413519304,"274151322000052","019011112586793",0.00,10.70,0,292.16,299.67,0.0,0.0,0.000,283933.0,283933.0,993,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413519345,206082.00
10/17/2014 00:15,2,0.000,ALERT,213.29,295.76,60.022,1413519304,"274151322000085","019011112586793",0.00,11.00,0,292.16,299.37,0.0,0.0,0.000,283236.3,283236.3,993,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413519347,206083.00
10/17/2014 00:15,2,0.000,ALERT,213.06,295.46,60.017,1413519304,"274151322000087","019011112586793",0.00,12.30,0,291.55,298.77,0.0,0.0,0.000,268975.2,268975.2,994,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413519349,206084.00
10/17/2014 00:15,2,0.000,ALERT,212.61,296.06,60.017,1413519304,"274151322000088","019011112586793",0.00,11.00,0,292.16,299.07,0.0,0.0,0.000,275160.6,275160.6,996,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413519351,206085.00
10/17/2014 00:15,2,0.000,ALERT,213.06,296.96,60.022,1413519304,"274151322000095","019011112586793",0.00,10.00,0,293.06,300.27,0.0,0.0,0.000,293729.0,293729.0,994,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413519353,206086.00
10/17/2014 00:15,2,0.000,ALERT,213.74,295.46,60.022,1413519304,"274151322000068","019011112586793",0.00,11.00,0,291.55,298.47,0.0,0.0,0.000,213674.6,213674.6,1012,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413519354,206087.00
10/17/2014 00:15,2,0.000,ALERT,212.83,296.66,60.017,1413519304,"274151322000054","019011112586793",0.00,11.00,0,292.16,299.37,0.0,0.0,0.000,280555.8,280555.8,996,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413519356,206088.00
10/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413519304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413520175,206089.00
10/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413519304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413520175,206090.00
10/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413519304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413520175,206091.00
10/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413519304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413520175,206092.00
10/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413519304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413520175,206093.00
10/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413519304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413520175,206094.00
10/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413519304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413520175,206095.00
10/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413519304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413520175,206096.00
10/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413519304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413520175,206097.00
10/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413519304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413520175,206098.00
10/17/2014 00:30,2,0.000,ALERT,213.29,296.06,60.038,1413520204,"274151322000083","019011112586793",0.00,10.30,0,293.96,299.67,0.0,0.0,0.000,282510.2,282510.2,997,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413520239,206099.00
10/17/2014 00:30,2,0.000,ALERT,213.51,295.16,60.065,1413520204,"274151322000076","019011112586793",0.00,10.30,0,293.96,299.97,0.0,0.0,0.000,296336.0,296336.0,995,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413520241,206100.00
10/17/2014 00:30,2,0.000,ALERT,213.29,295.16,60.038,1413520204,"274151322000094","019011112586793",0.00,10.00,0,293.66,299.37,0.0,0.0,0.000,215245.6,215245.6,1020,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413520243,206101.00
10/17/2014 00:30,2,0.000,ALERT,212.83,296.06,60.059,1413520204,"274151322000052","019011112586793",0.00,10.70,0,293.66,299.67,0.0,0.0,0.000,283933.0,283933.0,995,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413520245,206102.00
10/17/2014 00:30,2,0.000,ALERT,213.29,295.46,60.038,1413520204,"274151322000085","019011112586793",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,283236.3,283236.3,995,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413520247,206103.00
10/17/2014 00:30,2,0.000,ALERT,213.06,294.86,60.038,1413520204,"274151322000087","019011112586793",0.00,12.30,0,293.06,298.77,0.0,0.0,0.000,268975.2,268975.2,996,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413520249,206104.00
10/17/2014 00:30,2,0.000,ALERT,212.61,295.76,60.043,1413520204,"274151322000088","019011112586793",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,275160.6,275160.6,998,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413520250,206105.00
10/17/2014 00:30,2,0.000,ALERT,212.83,295.76,60.033,1413520204,"274151322000095","019011112586793",0.00,10.00,0,294.86,300.57,0.0,0.0,0.000,293729.0,293729.0,996,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413520252,206106.00
10/17/2014 00:30,2,0.000,ALERT,213.74,294.86,60.038,1413520204,"274151322000068","019011112586793",0.00,11.00,0,293.36,298.77,0.0,0.0,0.000,213674.6,213674.6,1014,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413520254,206107.00
10/17/2014 00:30,2,0.000,ALERT,212.83,296.06,60.043,1413520204,"274151322000054","019011112586793",0.00,11.00,0,293.96,299.67,0.0,0.0,0.000,280555.8,280555.8,998,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413520256,206108.00
10/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413520204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521075,206109.00
10/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413520204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521075,206110.00
10/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413520204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521075,206111.00
10/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413520204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521075,206112.00
10/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413520204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521075,206113.00
10/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413520204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521075,206114.00
10/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413520204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521075,206115.00
10/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413520204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521075,206116.00
10/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413520204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521075,206117.00
10/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413520204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521075,206118.00
10/17/2014 00:45,2,0.000,ALERT,213.06,295.46,60.070,1413521104,"274151322000083","019011112586793",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,282510.2,282510.2,999,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413521139,206119.00
10/17/2014 00:45,2,0.000,ALERT,213.29,294.86,60.028,1413521104,"274151322000076","019011112586793",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,296336.0,296336.0,997,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413521141,206120.00
10/17/2014 00:45,2,0.000,ALERT,212.83,294.26,60.043,1413521104,"274151322000094","019011112586793",0.00,10.00,0,292.76,297.57,0.0,0.0,0.000,215245.6,215245.6,1022,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413521143,206121.00
10/17/2014 00:45,2,0.000,ALERT,212.38,294.56,60.033,1413521104,"274151322000052","019011112586793",0.00,10.30,0,292.76,298.47,0.0,0.0,0.000,283933.0,283933.0,997,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413521145,206122.00
10/17/2014 00:45,2,0.000,ALERT,212.83,295.16,60.033,1413521104,"274151322000085","019011112586793",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,283236.3,283236.3,997,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413521146,206123.00
10/17/2014 00:45,2,0.000,ALERT,212.83,293.96,60.028,1413521104,"274151322000087","019011112586793",0.00,12.30,0,292.16,297.57,0.0,0.0,0.000,268975.2,268975.2,998,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413521148,206124.00
10/17/2014 00:45,2,0.000,ALERT,212.38,294.26,60.038,1413521104,"274151322000088","019011112586793",0.00,11.00,0,292.76,297.87,0.0,0.0,0.000,275160.6,275160.6,1000,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413521150,206125.00
10/17/2014 00:45,2,0.000,ALERT,212.61,295.76,60.028,1413521104,"274151322000095","019011112586793",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,293729.0,293729.0,998,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413521152,206126.00
10/17/2014 00:45,2,0.000,ALERT,213.29,293.96,60.001,1413521104,"274151322000068","019011112586793",0.00,11.00,0,292.46,297.26,0.0,0.0,0.000,213674.6,213674.6,1016,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413521154,206127.00
10/17/2014 00:45,2,0.000,ALERT,212.61,294.56,60.033,1413521104,"274151322000054","019011112586793",0.00,11.00,0,293.06,298.47,0.0,0.0,0.000,280555.8,280555.8,1000,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413521156,206128.00
10/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413521104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521974,206129.00
10/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413521104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521974,206130.00
10/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413521104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521974,206131.00
10/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413521104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521974,206132.00
10/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413521104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521974,206133.00
10/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413521104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521974,206134.00
10/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413521104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521974,206135.00
10/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413521104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521974,206136.00
10/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413521104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521974,206137.00
10/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413521104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413521974,206138.00
10/17/2014 01:00,2,0.000,ALERT,213.96,296.96,60.017,1413522004,"274151322000083","019011112586793",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,282510.2,282510.2,1001,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522039,206139.00
10/17/2014 01:00,2,0.000,ALERT,214.41,296.36,59.980,1413522004,"274151322000076","019011112586793",0.00,10.30,0,293.66,299.37,0.0,0.0,0.000,296336.0,296336.0,999,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522041,206140.00
10/17/2014 01:00,2,0.000,ALERT,213.96,295.76,59.985,1413522004,"274151322000094","019011112586793",0.00,10.00,0,293.36,298.47,0.0,0.0,0.000,215245.6,215245.6,1024,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522043,206141.00
10/17/2014 01:00,2,0.000,ALERT,213.74,297.26,59.980,1413522004,"274151322000052","019011112586793",0.00,10.30,0,293.36,299.07,0.0,0.0,0.000,283933.0,283933.0,999,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522045,206142.00
10/17/2014 01:00,2,0.000,ALERT,213.96,296.36,59.980,1413522004,"274151322000085","019011112586793",0.00,10.70,0,293.66,299.07,0.0,0.0,0.000,283236.3,283236.3,999,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522047,206143.00
10/17/2014 01:00,2,0.000,ALERT,213.96,296.06,60.022,1413522004,"274151322000087","019011112586793",0.00,12.30,0,292.16,297.87,0.0,0.0,0.000,268975.2,268975.2,1000,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413522048,206144.00
10/17/2014 01:00,2,0.000,ALERT,213.51,296.66,59.975,1413522004,"274151322000088","019011112586793",0.00,10.70,0,293.36,298.47,0.0,0.0,0.000,275160.6,275160.6,1002,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522050,206145.00
10/17/2014 01:00,2,0.000,ALERT,213.96,297.57,59.969,1413522004,"274151322000095","019011112586793",0.00,10.00,0,294.56,299.67,0.0,0.0,0.000,293729.0,293729.0,1000,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522052,206146.00
10/17/2014 01:00,2,0.000,ALERT,214.41,295.76,59.985,1413522004,"274151322000068","019011112586793",0.00,11.00,0,293.06,297.87,0.0,0.0,0.000,213674.6,213674.6,1018,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522054,206147.00
10/17/2014 01:00,2,0.000,ALERT,213.74,297.26,60.012,1413522004,"274151322000054","019011112586793",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,280555.8,280555.8,1002,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522056,206148.00
10/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413522004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413522873,206149.00
10/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413522004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413522873,206150.00
10/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413522004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413522873,206151.00
10/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413522004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413522873,206152.00
10/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413522004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413522873,206153.00
10/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413522004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413522873,206154.00
10/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413522004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413522873,206155.00
10/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413522004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413522873,206156.00
10/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413522004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413522873,206157.00
10/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413522004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413522873,206158.00
10/17/2014 01:15,2,0.000,ALERT,213.74,296.96,60.006,1413522904,"274151322000083","019011112586793",0.00,10.30,0,294.26,299.07,0.0,0.0,0.000,282510.2,282510.2,1003,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522939,206159.00
10/17/2014 01:15,2,0.000,ALERT,214.41,296.96,60.017,1413522904,"274151322000076","019011112586793",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,296336.0,296336.0,1001,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522941,206160.00
10/17/2014 01:15,2,0.000,ALERT,213.96,296.36,60.017,1413522904,"274151322000094","019011112586793",0.00,10.00,0,293.36,298.17,0.0,0.0,0.000,215245.6,215245.6,1026,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522943,206161.00
10/17/2014 01:15,2,0.000,ALERT,213.74,297.26,60.012,1413522904,"274151322000052","019011112586793",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,283933.0,283933.0,1001,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413522945,206162.00
10/17/2014 01:15,2,0.000,ALERT,213.96,296.66,60.012,1413522904,"274151322000085","019011112586793",0.00,10.70,0,293.96,298.77,0.0,0.0,0.000,283236.3,283236.3,1001,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522946,206163.00
10/17/2014 01:15,2,0.000,ALERT,213.74,296.36,60.006,1413522904,"274151322000087","019011112586793",0.00,12.30,0,293.36,298.17,0.0,0.0,0.000,268975.2,268975.2,1002,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522948,206164.00
10/17/2014 01:15,2,0.000,ALERT,213.29,296.66,60.012,1413522904,"274151322000088","019011112586793",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,275160.6,275160.6,1004,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522950,206165.00
10/17/2014 01:15,2,0.000,ALERT,213.96,297.87,60.028,1413522904,"274151322000095","019011112586793",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,293729.0,293729.0,1002,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522952,206166.00
10/17/2014 01:15,2,0.000,ALERT,214.41,296.06,60.006,1413522904,"274151322000068","019011112586793",0.00,11.00,0,293.36,297.87,0.0,0.0,0.000,213674.6,213674.6,1020,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413522954,206167.00
10/17/2014 01:15,2,0.000,ALERT,213.74,296.96,60.049,1413522904,"274151322000054","019011112586793",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,280555.8,280555.8,1004,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413522956,206168.00
10/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413522904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413523774,206169.00
10/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413522904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413523774,206170.00
10/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413522904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413523774,206171.00
10/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413522904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413523774,206172.00
10/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413522904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413523774,206173.00
10/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413522904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413523774,206174.00
10/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413522904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413523774,206175.00
10/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413522904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413523774,206176.00
10/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413522904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413523774,206177.00
10/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413522904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413523774,206178.00
10/17/2014 01:30,2,0.000,ALERT,213.06,296.36,60.022,1413523804,"274151322000083","019011112586793",0.00,10.30,0,293.36,298.77,0.0,0.0,0.000,282510.2,282510.2,1005,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413523839,206179.00
10/17/2014 01:30,2,0.000,ALERT,213.51,295.46,60.028,1413523804,"274151322000076","019011112586793",0.00,10.30,0,293.06,298.77,0.0,0.0,0.000,296336.0,296336.0,1003,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413523841,206180.00
10/17/2014 01:30,2,0.000,ALERT,212.83,294.86,60.022,1413523804,"274151322000094","019011112586793",0.00,10.00,0,292.76,297.87,0.0,0.0,0.000,215245.6,215245.6,1028,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413523842,206181.00
10/17/2014 01:30,2,0.000,ALERT,212.61,296.06,60.022,1413523804,"274151322000052","019011112586793",0.00,10.30,0,293.06,298.47,0.0,0.0,0.000,283933.0,283933.0,1003,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413523844,206182.00
10/17/2014 01:30,2,0.000,ALERT,213.06,295.46,60.038,1413523804,"274151322000085","019011112586793",0.00,10.30,0,293.06,298.47,0.0,0.0,0.000,283236.3,283236.3,1003,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413523846,206183.00
10/17/2014 01:30,2,0.000,ALERT,213.06,295.16,60.022,1413523804,"274151322000087","019011112586793",0.00,12.30,0,292.16,297.57,0.0,0.0,0.000,268975.2,268975.2,1004,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413523848,206184.00
10/17/2014 01:30,2,0.000,ALERT,212.61,295.46,60.049,1413523804,"274151322000088","019011112586793",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,275160.6,275160.6,1006,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413523850,206185.00
10/17/2014 01:30,2,0.000,ALERT,213.06,296.66,60.028,1413523804,"274151322000095","019011112586793",0.00,9.70,0,294.26,299.37,0.0,0.0,0.000,293729.0,293729.0,1004,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413523852,206186.00
10/17/2014 01:30,2,0.000,ALERT,213.74,294.86,60.022,1413523804,"274151322000068","019011112586793",0.00,11.00,0,292.46,297.57,0.0,0.0,0.000,213674.6,213674.6,1022,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413523854,206187.00
10/17/2014 01:30,2,0.000,ALERT,212.61,296.06,60.017,1413523804,"274151322000054","019011112586793",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,280555.8,280555.8,1006,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413523855,206188.00
10/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413523804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413524674,206189.00
10/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413523804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413524674,206190.00
10/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413523804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413524674,206191.00
10/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413523804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413524674,206192.00
10/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413523804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413524674,206193.00
10/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413523804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413524674,206194.00
10/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413523804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413524674,206195.00
10/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413523804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413524674,206196.00
10/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413523804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413524674,206197.00
10/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413523804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413524674,206198.00
10/17/2014 01:45,2,0.000,ALERT,213.06,295.76,59.990,1413524704,"274151322000083","019011112586793",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,282510.2,282510.2,1007,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413524739,206199.00
10/17/2014 01:45,2,0.000,ALERT,213.74,296.36,60.001,1413524704,"274151322000076","019011112586793",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,296336.0,296336.0,1005,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413524740,206200.00
10/17/2014 01:45,2,0.000,ALERT,213.29,295.46,60.012,1413524704,"274151322000094","019011112586793",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,215245.6,215245.6,1030,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413524742,206201.00
10/17/2014 01:45,2,0.000,ALERT,212.83,295.46,59.975,1413524704,"274151322000052","019011112586793",0.00,10.30,0,293.06,298.47,0.0,0.0,0.000,283933.0,283933.0,1005,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413524744,206202.00
10/17/2014 01:45,2,0.000,ALERT,213.29,296.06,59.996,1413524704,"274151322000085","019011112586793",0.00,10.70,0,293.66,298.17,0.0,0.0,0.000,283236.3,283236.3,1005,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413524746,206203.00
10/17/2014 01:45,2,0.000,ALERT,213.29,294.86,60.022,1413524704,"274151322000087","019011112586793",0.00,12.30,0,292.46,297.26,0.0,0.0,0.000,268975.2,268975.2,1006,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413524748,206204.00
10/17/2014 01:45,2,0.000,ALERT,212.61,295.46,60.006,1413524704,"274151322000088","019011112586793",0.00,10.70,0,293.06,297.87,0.0,0.0,0.000,275160.6,275160.6,1008,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413524750,206205.00
10/17/2014 01:45,2,0.000,ALERT,213.06,296.96,59.975,1413524704,"274151322000095","019011112586793",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,293729.0,293729.0,1006,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413524752,206206.00
10/17/2014 01:45,2,0.000,ALERT,213.74,295.16,60.001,1413524704,"274151322000068","019011112586793",0.00,11.00,0,293.06,297.26,0.0,0.0,0.000,213674.6,213674.6,1024,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413524754,206207.00
10/17/2014 01:45,2,0.000,ALERT,213.06,295.46,60.022,1413524704,"274151322000054","019011112586793",0.00,11.00,0,293.36,298.47,0.0,0.0,0.000,280555.8,280555.8,1008,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413524756,206208.00
10/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413524704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413525574,206209.00
10/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413524704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413525574,206210.00
10/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413524704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413525574,206211.00
10/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413524704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413525574,206212.00
10/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413524704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413525574,206213.00
10/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413524704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413525574,206214.00
