ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413524704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413525574,206215.00
10/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413524704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413525574,206216.00
10/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413524704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413525574,206217.00
10/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413524704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413525574,206218.00
10/17/2014 02:00,2,0.000,ALERT,213.06,295.76,60.012,1413525604,"274151322000083","019011112586793",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,282510.2,282510.2,1009,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413525639,206219.00
10/17/2014 02:00,2,0.000,ALERT,213.29,296.06,60.012,1413525604,"274151322000076","019011112586793",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,296336.0,296336.0,1007,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413525641,206220.00
10/17/2014 02:00,2,0.000,ALERT,212.83,295.16,60.054,1413525604,"274151322000094","019011112586793",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,215245.6,215245.6,1032,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413525643,206221.00
10/17/2014 02:00,2,0.000,ALERT,212.61,295.16,60.017,1413525604,"274151322000052","019011112586793",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,283933.0,283933.0,1007,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413525645,206222.00
10/17/2014 02:00,2,0.000,ALERT,212.83,295.76,60.001,1413525604,"274151322000085","019011112586793",0.00,10.70,0,293.66,298.17,0.0,0.0,0.000,283236.3,283236.3,1007,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413525647,206223.00
10/17/2014 02:00,2,0.000,ALERT,212.83,294.86,60.001,1413525604,"274151322000087","019011112586793",0.00,12.30,0,291.25,297.26,0.0,0.0,0.000,268975.2,268975.2,1008,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413525649,206224.00
10/17/2014 02:00,2,0.000,ALERT,212.38,295.16,60.012,1413525604,"274151322000088","019011112586793",0.00,10.70,0,293.36,297.57,0.0,0.0,0.000,275160.6,275160.6,1010,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413525650,206225.00
10/17/2014 02:00,2,0.000,ALERT,212.83,296.66,60.012,1413525604,"274151322000095","019011112586793",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,293729.0,293729.0,1008,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413525652,206226.00
10/17/2014 02:00,2,0.000,ALERT,213.51,295.16,59.996,1413525604,"274151322000068","019011112586793",0.00,11.00,0,293.06,296.96,0.0,0.0,0.000,213674.6,213674.6,1026,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413525654,206227.00
10/17/2014 02:00,2,0.000,ALERT,212.61,295.76,60.017,1413525604,"274151322000054","019011112586793",0.00,11.00,0,293.36,298.17,0.0,0.0,0.000,280555.8,280555.8,1010,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413525656,206228.00
10/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413525604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413526474,206229.00
10/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413525604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413526474,206230.00
10/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413525604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413526474,206231.00
10/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413525604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413526474,206232.00
10/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413525604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413526474,206233.00
10/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413525604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413526474,206234.00
10/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413525604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413526474,206235.00
10/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413525604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413526474,206236.00
10/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413525604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413526474,206237.00
10/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413525604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413526474,206238.00
10/17/2014 02:15,2,0.000,ALERT,213.29,296.06,60.033,1413526504,"274151322000083","019011112586793",0.00,10.30,0,293.06,297.87,0.0,0.0,0.000,282510.2,282510.2,1011,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413526539,206239.00
10/17/2014 02:15,2,0.000,ALERT,213.96,296.36,60.033,1413526504,"274151322000076","019011112586793",0.00,10.30,0,293.06,297.87,0.0,0.0,0.000,296336.0,296336.0,1009,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413526541,206240.00
10/17/2014 02:15,2,0.000,ALERT,213.29,295.46,60.028,1413526504,"274151322000094","019011112586793",0.00,10.00,0,292.76,296.96,0.0,0.0,0.000,215245.6,215245.6,1034,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413526543,206241.00
10/17/2014 02:15,2,0.000,ALERT,212.83,295.46,60.028,1413526504,"274151322000052","019011112586793",0.00,10.30,0,292.76,297.57,0.0,0.0,0.000,283933.0,283933.0,1009,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413526544,206242.00
10/17/2014 02:15,2,0.000,ALERT,213.51,295.76,60.022,1413526504,"274151322000085","019011112586793",0.00,10.70,0,293.06,297.57,0.0,0.0,0.000,283236.3,283236.3,1009,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413526546,206243.00
10/17/2014 02:15,2,0.000,ALERT,213.29,294.86,60.028,1413526504,"274151322000087","019011112586793",0.00,12.30,0,292.16,296.66,0.0,0.0,0.000,268975.2,268975.2,1010,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413526548,206244.00
10/17/2014 02:15,2,0.000,ALERT,213.06,295.46,60.028,1413526504,"274151322000088","019011112586793",0.00,11.00,0,292.76,297.26,0.0,0.0,0.000,275160.6,275160.6,1012,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413526550,206245.00
10/17/2014 02:15,2,0.000,ALERT,213.29,296.66,60.022,1413526504,"274151322000095","019011112586793",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,293729.0,293729.0,1010,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413526552,206246.00
10/17/2014 02:15,2,0.000,ALERT,213.96,294.86,60.006,1413526504,"274151322000068","019011112586793",0.00,11.00,0,292.46,296.66,0.0,0.0,0.000,213674.6,213674.6,1028,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413526554,206247.00
10/17/2014 02:15,2,0.000,ALERT,213.29,295.76,60.028,1413526504,"274151322000054","019011112586793",0.00,11.00,0,293.06,297.57,0.0,0.0,0.000,280555.8,280555.8,1012,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413526556,206248.00
10/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413526504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413527374,206249.00
10/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413526504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413527374,206250.00
10/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413526504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413527374,206251.00
10/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413526504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413527374,206252.00
10/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413526504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413527374,206253.00
10/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413526504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413527374,206254.00
10/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413526504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413527374,206255.00
10/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413526504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413527374,206256.00
10/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413526504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413527374,206257.00
10/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413526504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413527374,206258.00
10/17/2014 02:30,2,0.000,ALERT,213.51,296.66,60.017,1413527404,"274151322000083","019011112586793",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,282510.2,282510.2,1013,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413527439,206259.00
10/17/2014 02:30,2,0.000,ALERT,214.19,295.76,60.017,1413527404,"274151322000076","019011112586793",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,296336.0,296336.0,1011,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413527440,206260.00
10/17/2014 02:30,2,0.000,ALERT,213.51,295.46,60.012,1413527404,"274151322000094","019011112586793",0.00,10.00,0,292.76,297.57,0.0,0.0,0.000,215245.6,215245.6,1036,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413527442,206261.00
10/17/2014 02:30,2,0.000,ALERT,213.29,296.36,60.017,1413527404,"274151322000052","019011112586793",0.00,10.30,0,293.06,298.47,0.0,0.0,0.000,283933.0,283933.0,1011,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413527444,206262.00
10/17/2014 02:30,2,0.000,ALERT,213.51,296.06,59.985,1413527404,"274151322000085","019011112586793",0.00,10.70,0,293.36,298.47,0.0,0.0,0.000,283236.3,283236.3,1011,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413527446,206263.00
10/17/2014 02:30,2,0.000,ALERT,213.74,295.76,60.017,1413527404,"274151322000087","019011112586793",0.00,12.30,0,292.46,297.26,0.0,0.0,0.000,268975.2,268975.2,1012,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413527448,206264.00
10/17/2014 02:30,2,0.000,ALERT,213.29,296.06,60.033,1413527404,"274151322000088","019011112586793",0.00,11.00,0,292.76,297.87,0.0,0.0,0.000,275160.6,275160.6,1014,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413527450,206265.00
10/17/2014 02:30,2,0.000,ALERT,213.74,297.26,60.012,1413527404,"274151322000095","019011112586793",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,293729.0,293729.0,1012,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413527451,206266.00
10/17/2014 02:30,2,0.000,ALERT,214.19,295.46,59.996,1413527404,"274151322000068","019011112586793",0.00,11.00,0,292.76,297.26,0.0,0.0,0.000,213674.6,213674.6,1030,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413527453,206267.00
10/17/2014 02:30,2,0.000,ALERT,213.29,296.66,60.012,1413527404,"274151322000054","019011112586793",0.00,11.00,0,293.06,298.47,0.0,0.0,0.000,280555.8,280555.8,1014,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413527455,206268.00
10/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413527404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413528272,206269.00
10/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413527404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413528272,206270.00
10/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413527404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413528272,206271.00
10/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413527404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413528272,206272.00
10/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413527404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413528272,206273.00
10/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413527404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413528272,206274.00
10/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413527404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413528272,206275.00
10/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413527404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413528272,206276.00
10/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413527404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413528272,206277.00
10/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413527404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413528272,206278.00
10/17/2014 02:45,2,0.000,ALERT,212.61,296.36,60.028,1413528305,"274151322000083","019011112586793",0.00,10.70,0,293.36,298.17,0.0,0.0,0.000,282510.2,282510.2,1015,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413528340,206279.00
10/17/2014 02:45,2,0.000,ALERT,213.29,295.46,60.022,1413528305,"274151322000076","019011112586793",0.00,10.30,0,293.06,298.17,0.0,0.0,0.000,296336.0,296336.0,1013,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413528341,206280.00
10/17/2014 02:45,2,0.000,ALERT,212.61,294.86,60.022,1413528305,"274151322000094","019011112586793",0.00,10.00,0,292.76,297.26,0.0,0.0,0.000,215245.6,215245.6,1038,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413528343,206281.00
10/17/2014 02:45,2,0.000,ALERT,212.38,296.06,60.017,1413528305,"274151322000052","019011112586793",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,283933.0,283933.0,1013,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413528345,206282.00
10/17/2014 02:45,2,0.000,ALERT,212.61,295.46,60.028,1413528305,"274151322000085","019011112586793",0.00,10.70,0,293.06,297.87,0.0,0.0,0.000,283236.3,283236.3,1013,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413528347,206283.00
10/17/2014 02:45,2,0.000,ALERT,212.61,294.26,60.012,1413528305,"274151322000087","019011112586793",0.00,12.30,0,292.16,297.26,0.0,0.0,0.000,268975.2,268975.2,1014,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413528349,206284.00
10/17/2014 02:45,2,0.000,ALERT,212.16,295.46,60.017,1413528305,"274151322000088","019011112586793",0.00,11.30,0,293.06,297.57,0.0,0.0,0.000,275160.6,275160.6,1016,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413528351,206285.00
10/17/2014 02:45,2,0.000,ALERT,212.61,296.06,60.022,1413528305,"274151322000095","019011112586793",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,293729.0,293729.0,1014,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413528353,206286.00
10/17/2014 02:45,2,0.000,ALERT,213.29,294.56,60.022,1413528305,"274151322000068","019011112586793",0.00,11.30,0,292.46,296.96,0.0,0.0,0.000,213674.6,213674.6,1032,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413528355,206287.00
10/17/2014 02:45,2,0.000,ALERT,212.38,295.76,60.001,1413528305,"274151322000054","019011112586793",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,280555.8,280555.8,1016,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413528357,206288.00
10/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413528305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413529174,206289.00
10/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413528305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413529174,206290.00
10/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413528305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413529174,206291.00
10/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413528305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413529174,206292.00
10/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413528305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413529174,206293.00
10/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413528305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413529174,206294.00
10/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413528305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413529174,206295.00
10/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413528305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413529174,206296.00
10/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413528305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413529174,206297.00
10/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413528305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413529174,206298.00
10/17/2014 03:00,2,0.000,ALERT,211.93,294.26,59.975,1413529204,"274151322000083","019011112586793",0.00,10.30,0,292.76,298.47,0.0,0.0,0.000,282510.2,282510.2,1017,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413529239,206299.00
10/17/2014 03:00,2,0.000,ALERT,212.38,293.66,59.980,1413529204,"274151322000076","019011112586793",0.00,10.70,0,292.46,298.47,0.0,0.0,0.000,296336.0,296336.0,1015,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413529241,206300.00
10/17/2014 03:00,2,0.000,ALERT,211.93,293.36,59.996,1413529204,"274151322000094","019011112586793",0.00,10.00,0,292.16,297.57,0.0,0.0,0.000,215245.6,215245.6,1040,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413529242,206301.00
10/17/2014 03:00,2,0.000,ALERT,211.93,294.56,59.980,1413529204,"274151322000052","019011112586793",0.00,10.70,0,292.46,298.47,0.0,0.0,0.000,283933.0,283933.0,1015,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413529244,206302.00
10/17/2014 03:00,2,0.000,ALERT,211.93,293.96,59.953,1413529204,"274151322000085","019011112586793",0.00,10.70,0,292.46,298.17,0.0,0.0,0.000,283236.3,283236.3,1015,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413529246,206303.00
10/17/2014 03:00,2,0.000,ALERT,212.16,293.36,59.990,1413529204,"274151322000087","019011112586793",0.00,12.30,0,291.55,297.26,0.0,0.0,0.000,268975.2,268975.2,1016,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413529248,206304.00
10/17/2014 03:00,2,0.000,ALERT,211.48,293.96,59.980,1413529204,"274151322000088","019011112586793",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,275160.6,275160.6,1018,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413529250,206305.00
10/17/2014 03:00,2,0.000,ALERT,211.93,295.16,59.990,1413529204,"274151322000095","019011112586793",0.00,10.00,0,293.36,298.77,0.0,0.0,0.000,293729.0,293729.0,1016,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413529252,206306.00
10/17/2014 03:00,2,0.000,ALERT,212.61,293.36,59.980,1413529204,"274151322000068","019011112586793",0.00,11.00,0,291.85,297.26,0.0,0.0,0.000,213674.6,213674.6,1034,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413529254,206307.00
10/17/2014 03:00,2,0.000,ALERT,211.93,294.26,59.990,1413529204,"274151322000054","019011112586793",0.00,11.30,0,292.46,298.47,0.0,0.0,0.000,280555.8,280555.8,1018,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413529255,206308.00
10/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413529204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530074,206309.00
10/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413529204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530074,206310.00
10/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413529204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530074,206311.00
10/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413529204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530074,206312.00
10/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413529204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530074,206313.00
10/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413529204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530074,206314.00
10/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413529204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530074,206315.00
10/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413529204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530074,206316.00
10/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413529204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530074,206317.00
10/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413529204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530074,206318.00
10/17/2014 03:15,2,0.000,ALERT,212.61,295.76,60.022,1413530104,"274151322000083","019011112586793",0.00,10.70,0,292.16,297.57,0.0,0.0,0.000,282510.2,282510.2,1019,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413530139,206319.00
10/17/2014 03:15,2,0.000,ALERT,213.29,295.16,59.990,1413530104,"274151322000076","019011112586793",0.00,10.30,0,292.16,297.87,0.0,0.0,0.000,296336.0,296336.0,1017,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413530141,206320.00
10/17/2014 03:15,2,0.000,ALERT,212.61,294.56,60.017,1413530104,"274151322000094","019011112586793",0.00,10.00,0,291.85,296.96,0.0,0.0,0.000,215245.6,215245.6,1042,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413530143,206321.00
10/17/2014 03:15,2,0.000,ALERT,212.61,296.06,59.990,1413530104,"274151322000052","019011112586793",0.00,10.70,0,291.85,297.57,0.0,0.0,0.000,283933.0,283933.0,1017,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413530144,206322.00
10/17/2014 03:15,2,0.000,ALERT,213.06,295.16,59.990,1413530104,"274151322000085","019011112586793",0.00,10.70,0,291.85,297.57,0.0,0.0,0.000,283236.3,283236.3,1017,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413530146,206323.00
10/17/2014 03:15,2,0.000,ALERT,212.83,294.86,59.990,1413530104,"274151322000087","019011112586793",0.00,12.30,0,291.25,296.36,0.0,0.0,0.000,268975.2,268975.2,1018,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413530148,206324.00
10/17/2014 03:15,2,0.000,ALERT,212.38,295.46,59.959,1413530104,"274151322000088","019011112586793",0.00,11.00,0,291.85,296.96,0.0,0.0,0.000,275160.6,275160.6,1020,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413530150,206325.00
10/17/2014 03:15,2,0.000,ALERT,212.61,296.36,59.996,1413530104,"274151322000095","019011112586793",0.00,10.00,0,293.36,298.17,0.0,0.0,0.000,293729.0,293729.0,1018,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413530152,206326.00
10/17/2014 03:15,2,0.000,ALERT,213.29,294.56,59.990,1413530104,"274151322000068","019011112586793",0.00,11.00,0,291.55,296.36,0.0,0.0,0.000,213674.6,213674.6,1036,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413530154,206327.00
10/17/2014 03:15,2,0.000,ALERT,212.38,295.76,59.990,1413530104,"274151322000054","019011112586793",0.00,11.00,0,292.16,297.57,0.0,0.0,0.000,280555.8,280555.8,1020,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413530156,206328.00
10/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413530104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530973,206329.00
10/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413530104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530973,206330.00
10/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413530104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530973,206331.00
10/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413530104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530973,206332.00
10/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413530104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530973,206333.00
10/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413530104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530973,206334.00
10/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413530104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530973,206335.00
10/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413530104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530973,206336.00
10/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413530104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530973,206337.00
10/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413530104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413530973,206338.00
10/17/2014 03:30,2,0.000,ALERT,213.29,296.96,60.022,1413531004,"274151322000083","019011112586793",0.00,10.30,0,293.66,298.77,0.0,0.0,0.000,282510.2,282510.2,1021,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413531039,206339.00
10/17/2014 03:30,2,0.000,ALERT,213.74,296.06,60.022,1413531004,"274151322000076","019011112586793",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,296336.0,296336.0,1019,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531040,206340.00
10/17/2014 03:30,2,0.000,ALERT,213.51,295.46,60.022,1413531004,"274151322000094","019011112586793",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,215245.6,215245.6,1044,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531042,206341.00
10/17/2014 03:30,2,0.000,ALERT,212.83,296.66,60.028,1413531004,"274151322000052","019011112586793",0.00,10.70,0,293.36,298.77,0.0,0.0,0.000,283933.0,283933.0,1019,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531044,206342.00
10/17/2014 03:30,2,0.000,ALERT,213.51,296.06,60.043,1413531004,"274151322000085","019011112586793",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,283236.3,283236.3,1019,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531046,206343.00
10/17/2014 03:30,2,0.000,ALERT,213.29,295.76,60.017,1413531004,"274151322000087","019011112586793",0.00,12.30,0,292.46,297.87,0.0,0.0,0.000,268975.2,268975.2,1020,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531048,206344.00
10/17/2014 03:30,2,0.000,ALERT,212.83,296.36,60.028,1413531004,"274151322000088","019011112586793",0.00,11.00,0,293.36,298.47,0.0,0.0,0.000,275160.6,275160.6,1022,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531050,206345.00
10/17/2014 03:30,2,0.000,ALERT,212.83,296.96,60.012,1413531004,"274151322000095","019011112586793",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,293729.0,293729.0,1020,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531052,206346.00
10/17/2014 03:30,2,0.000,ALERT,213.96,295.46,60.022,1413531004,"274151322000068","019011112586793",0.00,11.00,0,293.06,297.57,0.0,0.0,0.000,213674.6,213674.6,1038,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531054,206347.00
10/17/2014 03:30,2,0.000,ALERT,213.06,296.66,60.017,1413531004,"274151322000054","019011112586793",0.00,11.00,0,293.36,298.77,0.0,0.0,0.000,280555.8,280555.8,1022,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531055,206348.00
10/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413531004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413531873,206349.00
10/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413531004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413531873,206350.00
10/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413531004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413531873,206351.00
10/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413531004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413531873,206352.00
10/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413531004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413531873,206353.00
10/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413531004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413531873,206354.00
10/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413531004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413531873,206355.00
10/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413531004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413531873,206356.00
10/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413531004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413531873,206357.00
10/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413531004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413531873,206358.00
10/17/2014 03:45,2,0.000,ALERT,213.96,297.57,60.012,1413531904,"274151322000083","019011112586793",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,282510.2,282510.2,1023,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531939,206359.00
10/17/2014 03:45,2,0.000,ALERT,214.19,296.66,60.012,1413531904,"274151322000076","019011112586793",0.00,10.30,0,293.66,299.97,0.0,0.0,0.000,296336.0,296336.0,1021,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413531941,206360.00
10/17/2014 03:45,2,0.000,ALERT,213.74,296.66,60.017,1413531904,"274151322000094","019011112586793",0.00,10.00,0,293.06,299.07,0.0,0.0,0.000,215245.6,215245.6,1046,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413531943,206361.00
10/17/2014 03:45,2,0.000,ALERT,213.51,297.87,60.001,1413531904,"274151322000052","019011112586793",0.00,10.30,0,293.66,299.67,0.0,0.0,0.000,283933.0,283933.0,1021,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531945,206362.00
10/17/2014 03:45,2,0.000,ALERT,213.96,296.96,60.012,1413531904,"274151322000085","019011112586793",0.00,10.70,0,293.66,299.67,0.0,0.0,0.000,283236.3,283236.3,1021,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531946,206363.00
10/17/2014 03:45,2,0.000,ALERT,213.74,296.66,60.006,1413531904,"274151322000087","019011112586793",0.00,12.30,0,293.06,298.47,0.0,0.0,0.000,268975.2,268975.2,1022,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531948,206364.00
10/17/2014 03:45,2,0.000,ALERT,213.51,297.26,59.985,1413531904,"274151322000088","019011112586793",0.00,10.70,0,293.66,299.07,0.0,0.0,0.000,275160.6,275160.6,1024,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413531950,206365.00
10/17/2014 03:45,2,0.000,ALERT,213.74,298.17,60.012,1413531904,"274151322000095","019011112586793",0.00,10.00,0,295.46,300.27,0.0,0.0,0.000,293729.0,293729.0,1022,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413531952,206366.00
10/17/2014 03:45,2,0.000,ALERT,214.41,296.36,60.012,1413531904,"274151322000068","019011112586793",0.00,11.00,0,293.06,298.47,0.0,0.0,0.000,213674.6,213674.6,1040,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531954,206367.00
10/17/2014 03:45,2,0.000,ALERT,213.74,297.57,60.012,1413531904,"274151322000054","019011112586793",0.00,11.00,0,293.66,299.67,0.0,0.0,0.000,280555.8,280555.8,1024,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413531956,206368.00
10/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413531904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413532774,206369.00
10/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413531904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413532774,206370.00
