ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413531904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413532774,206371.00
10/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413531904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413532774,206372.00
10/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413531904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413532774,206373.00
10/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413531904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413532774,206374.00
10/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413531904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413532774,206375.00
10/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413531904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413532774,206376.00
10/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413531904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413532774,206377.00
10/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413531904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413532774,206378.00
10/17/2014 04:00,2,0.000,ALERT,213.74,297.57,59.990,1413532804,"274151322000083","019011112586793",0.00,10.30,0,293.96,299.37,0.0,0.0,0.000,282510.2,282510.2,1025,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413532839,206379.00
10/17/2014 04:00,2,0.000,ALERT,214.19,296.66,59.985,1413532804,"274151322000076","019011112586793",0.00,10.30,0,293.66,299.37,0.0,0.0,0.000,296336.0,296336.0,1023,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413532841,206380.00
10/17/2014 04:00,2,0.000,ALERT,213.74,296.06,59.985,1413532804,"274151322000094","019011112586793",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,215245.6,215245.6,1048,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413532843,206381.00
10/17/2014 04:00,2,0.000,ALERT,213.29,297.26,59.980,1413532804,"274151322000052","019011112586793",0.00,10.30,0,293.66,299.37,0.0,0.0,0.000,283933.0,283933.0,1023,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413532845,206382.00
10/17/2014 04:00,2,0.000,ALERT,213.74,296.66,59.985,1413532804,"274151322000085","019011112586793",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,283236.3,283236.3,1023,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413532847,206383.00
10/17/2014 04:00,2,0.000,ALERT,213.74,296.36,59.980,1413532804,"274151322000087","019011112586793",0.00,12.30,0,293.06,298.47,0.0,0.0,0.000,268975.2,268975.2,1024,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413532849,206384.00
10/17/2014 04:00,2,0.000,ALERT,213.29,296.96,59.990,1413532804,"274151322000088","019011112586793",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,275160.6,275160.6,1026,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413532851,206385.00
10/17/2014 04:00,2,0.000,ALERT,213.74,297.87,59.990,1413532804,"274151322000095","019011112586793",0.00,10.00,0,294.86,299.97,0.0,0.0,0.000,293729.0,293729.0,1024,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413532853,206386.00
10/17/2014 04:00,2,0.000,ALERT,214.41,296.06,59.985,1413532804,"274151322000068","019011112586793",0.00,11.00,0,293.36,298.17,0.0,0.0,0.000,213674.6,213674.6,1042,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413532854,206387.00
10/17/2014 04:00,2,0.000,ALERT,213.51,297.26,59.996,1413532804,"274151322000054","019011112586793",0.00,11.00,0,293.66,299.37,0.0,0.0,0.000,280555.8,280555.8,1026,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413532856,206388.00
10/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413532804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413533675,206389.00
10/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413532804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413533675,206390.00
10/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413532804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413533675,206391.00
10/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413532804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413533675,206392.00
10/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413532804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413533675,206393.00
10/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413532804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413533675,206394.00
10/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413532804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413533675,206395.00
10/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413532804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413533675,206396.00
10/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413532804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413533675,206397.00
10/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413532804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413533675,206398.00
10/17/2014 04:15,2,0.000,ALERT,213.74,297.57,60.038,1413533704,"274151322000083","019011112586793",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,282510.2,282510.2,1027,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413533739,206399.00
10/17/2014 04:15,2,0.000,ALERT,214.19,296.96,60.038,1413533704,"274151322000076","019011112586793",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,296336.0,296336.0,1025,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413533741,206400.00
10/17/2014 04:15,2,0.000,ALERT,213.51,296.36,60.043,1413533704,"274151322000094","019011112586793",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,215245.6,215245.6,1050,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413533743,206401.00
10/17/2014 04:15,2,0.000,ALERT,213.29,297.26,60.043,1413533704,"274151322000052","019011112586793",0.00,10.30,0,294.26,299.07,0.0,0.0,0.000,283933.0,283933.0,1025,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413533745,206402.00
10/17/2014 04:15,2,0.000,ALERT,213.74,296.66,60.065,1413533704,"274151322000085","019011112586793",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,283236.3,283236.3,1025,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413533747,206403.00
10/17/2014 04:15,2,0.000,ALERT,213.74,296.36,60.028,1413533704,"274151322000087","019011112586793",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,268975.2,268975.2,1026,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413533749,206404.00
10/17/2014 04:15,2,0.000,ALERT,213.29,296.66,60.043,1413533704,"274151322000088","019011112586793",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,275160.6,275160.6,1028,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413533750,206405.00
10/17/2014 04:15,2,0.000,ALERT,213.74,298.17,60.070,1413533704,"274151322000095","019011112586793",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,293729.0,293729.0,1026,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413533752,206406.00
10/17/2014 04:15,2,0.000,ALERT,214.19,296.36,60.038,1413533704,"274151322000068","019011112586793",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,213674.6,213674.6,1044,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413533754,206407.00
10/17/2014 04:15,2,0.000,ALERT,213.51,297.26,60.043,1413533704,"274151322000054","019011112586793",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,280555.8,280555.8,1028,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413533756,206408.00
10/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413533704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413534574,206409.00
10/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413533704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413534574,206410.00
10/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413533704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413534574,206411.00
10/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413533704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413534574,206412.00
10/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413533704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413534574,206413.00
10/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413533704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413534574,206414.00
10/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413533704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413534574,206415.00
10/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413533704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413534574,206416.00
10/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413533704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413534574,206417.00
10/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413533704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413534574,206418.00
10/17/2014 04:30,2,0.000,ALERT,213.29,295.16,60.028,1413534604,"274151322000083","019011112586793",0.00,10.30,0,293.06,299.37,0.0,0.0,0.000,282510.2,282510.2,1029,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413534639,206419.00
10/17/2014 04:30,2,0.000,ALERT,213.74,294.56,59.996,1413534604,"274151322000076","019011112586793",0.00,10.00,0,292.46,299.37,0.0,0.0,0.000,296336.0,296336.0,1027,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413534641,206420.00
10/17/2014 04:30,2,0.000,ALERT,213.06,294.26,59.975,1413534604,"274151322000094","019011112586793",0.00,10.00,0,292.16,298.47,0.0,0.0,0.000,215245.6,215245.6,1052,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413534643,206421.00
10/17/2014 04:30,2,0.000,ALERT,212.83,295.46,59.985,1413534604,"274151322000052","019011112586793",0.00,10.30,0,292.76,299.07,0.0,0.0,0.000,283933.0,283933.0,1027,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413534645,206422.00
10/17/2014 04:30,2,0.000,ALERT,213.06,294.56,59.964,1413534604,"274151322000085","019011112586793",0.00,10.70,0,292.46,299.07,0.0,0.0,0.000,283236.3,283236.3,1027,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413534647,206423.00
10/17/2014 04:30,2,0.000,ALERT,213.06,293.96,60.001,1413534604,"274151322000087","019011112586793",0.00,12.30,0,291.85,298.17,0.0,0.0,0.000,268975.2,268975.2,1028,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413534649,206424.00
10/17/2014 04:30,2,0.000,ALERT,212.61,294.86,59.985,1413534604,"274151322000088","019011112586793",0.00,10.70,0,292.76,298.47,0.0,0.0,0.000,275160.6,275160.6,1030,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413534651,206425.00
10/17/2014 04:30,2,0.000,ALERT,213.29,295.76,60.006,1413534604,"274151322000095","019011112586793",0.00,9.70,0,293.66,299.67,0.0,0.0,0.000,293729.0,293729.0,1028,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413534653,206426.00
10/17/2014 04:30,2,0.000,ALERT,213.96,293.96,59.985,1413534604,"274151322000068","019011112586793",0.00,11.00,0,292.16,297.87,0.0,0.0,0.000,213674.6,213674.6,1046,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413534654,206427.00
10/17/2014 04:30,2,0.000,ALERT,213.06,295.16,59.990,1413534604,"274151322000054","019011112586793",0.00,10.70,0,293.06,299.07,0.0,0.0,0.000,280555.8,280555.8,1030,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413534656,206428.00
10/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413534604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413535475,206429.00
10/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413534604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413535475,206430.00
10/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413534604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413535475,206431.00
10/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413534604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413535475,206432.00
10/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413534604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413535475,206433.00
10/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413534604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413535475,206434.00
10/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413534604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413535475,206435.00
10/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413534604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413535475,206436.00
10/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413534604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413535475,206437.00
10/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413534604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413535475,206438.00
10/17/2014 04:45,2,0.000,ALERT,213.96,297.57,60.028,1413535504,"274151322000083","019011112586793",0.00,10.30,0,292.16,299.07,0.0,0.0,0.000,282510.2,282510.2,1031,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413535539,206439.00
10/17/2014 04:45,2,0.000,ALERT,214.41,296.96,60.033,1413535504,"274151322000076","019011112586793",0.00,10.30,0,292.16,299.07,0.0,0.0,0.000,296336.0,296336.0,1029,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413535541,206440.00
10/17/2014 04:45,2,0.000,ALERT,213.74,296.36,60.028,1413535504,"274151322000094","019011112586793",0.00,10.00,0,291.55,298.17,0.0,0.0,0.000,215245.6,215245.6,1054,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413535542,206441.00
10/17/2014 04:45,2,0.000,ALERT,213.74,296.96,60.028,1413535504,"274151322000052","019011112586793",0.00,10.30,0,291.85,299.07,0.0,0.0,0.000,283933.0,283933.0,1029,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413535545,206442.00
10/17/2014 04:45,2,0.000,ALERT,213.74,296.96,60.033,1413535504,"274151322000085","019011112586793",0.00,10.30,0,292.16,298.77,0.0,0.0,0.000,283236.3,283236.3,1029,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413535546,206443.00
10/17/2014 04:45,2,0.000,ALERT,213.96,296.66,60.033,1413535504,"274151322000087","019011112586793",0.00,12.30,0,291.25,297.87,0.0,0.0,0.000,268975.2,268975.2,1030,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413535548,206444.00
10/17/2014 04:45,2,0.000,ALERT,213.51,296.66,60.022,1413535504,"274151322000088","019011112586793",0.00,10.70,0,291.85,298.47,0.0,0.0,0.000,275160.6,275160.6,1032,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413535550,206445.00
10/17/2014 04:45,2,0.000,ALERT,213.96,298.17,60.022,1413535504,"274151322000095","019011112586793",0.00,9.70,0,293.06,299.37,0.0,0.0,0.000,293729.0,293729.0,1030,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413535552,206446.00
10/17/2014 04:45,2,0.000,ALERT,214.64,296.66,59.996,1413535504,"274151322000068","019011112586793",0.00,11.00,0,291.25,297.87,0.0,0.0,0.000,213674.6,213674.6,1048,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413535554,206447.00
10/17/2014 04:45,2,0.000,ALERT,213.51,297.26,60.033,1413535504,"274151322000054","019011112586793",0.00,10.70,0,291.85,299.07,0.0,0.0,0.000,280555.8,280555.8,1032,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413535556,206448.00
10/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413535504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413536375,206449.00
10/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413535504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413536375,206450.00
10/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413535504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413536375,206451.00
10/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413535504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413536375,206452.00
10/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413535504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413536375,206453.00
10/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413535504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413536375,206454.00
10/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413535504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413536375,206455.00
10/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413535504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413536375,206456.00
10/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413535504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413536375,206457.00
10/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413535504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413536375,206458.00
10/17/2014 05:00,2,0.000,ALERT,213.06,296.36,60.022,1413536404,"274151322000083","019011112586793",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,282510.2,282510.2,1033,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413536439,206459.00
10/17/2014 05:00,2,0.000,ALERT,213.74,295.76,59.990,1413536404,"274151322000076","019011112586793",0.00,10.00,0,293.96,298.77,0.0,0.0,0.000,296336.0,296336.0,1031,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413536441,206460.00
10/17/2014 05:00,2,0.000,ALERT,213.29,295.46,59.985,1413536404,"274151322000094","019011112586793",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,215245.6,215245.6,1056,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413536443,206461.00
10/17/2014 05:00,2,0.000,ALERT,213.06,296.66,59.990,1413536404,"274151322000052","019011112586793",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,283933.0,283933.0,1031,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413536444,206462.00
10/17/2014 05:00,2,0.000,ALERT,213.29,295.76,60.038,1413536404,"274151322000085","019011112586793",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,283236.3,283236.3,1031,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413536446,206463.00
10/17/2014 05:00,2,0.000,ALERT,213.29,295.46,59.990,1413536404,"274151322000087","019011112586793",0.00,12.30,0,293.06,297.87,0.0,0.0,0.000,268975.2,268975.2,1032,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413536448,206464.00
10/17/2014 05:00,2,0.000,ALERT,212.83,296.06,59.990,1413536404,"274151322000088","019011112586793",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,275160.6,275160.6,1034,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413536450,206465.00
10/17/2014 05:00,2,0.000,ALERT,213.06,296.96,60.006,1413536404,"274151322000095","019011112586793",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,293729.0,293729.0,1032,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413536452,206466.00
10/17/2014 05:00,2,0.000,ALERT,213.74,295.46,59.996,1413536404,"274151322000068","019011112586793",0.00,10.70,0,293.36,297.57,0.0,0.0,0.000,213674.6,213674.6,1050,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413536454,206467.00
10/17/2014 05:00,2,0.000,ALERT,213.06,296.66,59.996,1413536404,"274151322000054","019011112586793",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,280555.8,280555.8,1034,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413536456,206468.00
10/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413536404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413537273,206469.00
10/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413536404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413537273,206470.00
10/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413536404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413537273,206471.00
10/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413536404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413537273,206472.00
10/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413536404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413537273,206473.00
10/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413536404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413537273,206474.00
10/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413536404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413537273,206475.00
10/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413536404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413537273,206476.00
10/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413536404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413537273,206477.00
10/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413536404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413537273,206478.00
10/17/2014 05:15,2,0.000,ALERT,211.93,294.86,59.990,1413537304,"274151322000083","019011112586793",0.00,10.00,0,293.36,298.17,0.0,0.0,0.000,282510.2,282510.2,1035,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413537340,206479.00
10/17/2014 05:15,2,0.000,ALERT,212.38,294.26,59.985,1413537304,"274151322000076","019011112586793",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,296336.0,296336.0,1033,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413537341,206480.00
10/17/2014 05:15,2,0.000,ALERT,212.16,293.66,60.022,1413537304,"274151322000094","019011112586793",0.00,9.70,0,292.76,297.26,0.0,0.0,0.000,215245.6,215245.6,1058,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413537343,206481.00
10/17/2014 05:15,2,0.000,ALERT,211.70,294.86,60.001,1413537304,"274151322000052","019011112586793",0.00,10.30,0,292.76,298.17,0.0,0.0,0.000,283933.0,283933.0,1033,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413537345,206482.00
10/17/2014 05:15,2,0.000,ALERT,212.16,294.26,60.012,1413537304,"274151322000085","019011112586793",0.00,10.30,0,293.06,297.87,0.0,0.0,0.000,283236.3,283236.3,1033,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413537347,206483.00
10/17/2014 05:15,2,0.000,ALERT,211.93,293.66,59.990,1413537304,"274151322000087","019011112586793",0.00,12.30,0,292.16,297.26,0.0,0.0,0.000,268975.2,268975.2,1034,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413537349,206484.00
10/17/2014 05:15,2,0.000,ALERT,211.48,294.26,59.969,1413537304,"274151322000088","019011112586793",0.00,10.30,0,293.06,297.57,0.0,0.0,0.000,275160.6,275160.6,1036,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413537351,206485.00
10/17/2014 05:15,2,0.000,ALERT,212.61,296.06,60.033,1413537304,"274151322000095","019011112586793",0.00,9.70,0,293.96,298.77,0.0,0.0,0.000,293729.0,293729.0,1034,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413537353,206486.00
10/17/2014 05:15,2,0.000,ALERT,212.61,293.66,59.980,1413537304,"274151322000068","019011112586793",0.00,10.70,0,292.46,296.96,0.0,0.0,0.000,213674.6,213674.6,1052,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413537354,206487.00
10/17/2014 05:15,2,0.000,ALERT,211.93,294.86,59.985,1413537304,"274151322000054","019011112586793",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,280555.8,280555.8,1036,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413537356,206488.00
10/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413537304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413538174,206489.00
10/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413537304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413538174,206490.00
10/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413537304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413538174,206491.00
10/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413537304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413538174,206492.00
10/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413537304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413538174,206493.00
10/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413537304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413538174,206494.00
10/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413537304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413538174,206495.00
10/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413537304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413538174,206496.00
10/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413537304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413538174,206497.00
10/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413537304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413538174,206498.00
10/17/2014 05:30,2,0.000,ALERT,212.16,294.56,60.012,1413538203,"274151322000083","019011112586793",0.00,10.00,0,291.85,297.26,0.0,0.0,0.000,282510.2,282510.2,1037,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413538238,206499.00
10/17/2014 05:30,2,0.000,ALERT,212.61,293.66,60.012,1413538203,"274151322000076","019011112586793",0.00,10.00,0,291.85,297.26,0.0,0.0,0.000,296336.0,296336.0,1035,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413538240,206500.00
10/17/2014 05:30,2,0.000,ALERT,211.93,293.36,60.012,1413538203,"274151322000094","019011112586793",0.00,9.70,0,291.25,296.36,0.0,0.0,0.000,215245.6,215245.6,1060,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413538242,206501.00
10/17/2014 05:30,2,0.000,ALERT,211.70,294.56,60.017,1413538203,"274151322000052","019011112586793",0.00,10.00,0,291.25,297.26,0.0,0.0,0.000,283933.0,283933.0,1035,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413538244,206502.00
10/17/2014 05:30,2,0.000,ALERT,212.16,293.96,60.049,1413538203,"274151322000085","019011112586793",0.00,10.30,0,291.85,296.96,0.0,0.0,0.000,283236.3,283236.3,1035,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413538246,206503.00
10/17/2014 05:30,2,0.000,ALERT,211.93,293.66,60.012,1413538203,"274151322000087","019011112586793",0.00,12.00,0,290.65,296.06,0.0,0.0,0.000,268975.2,268975.2,1036,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413538248,206504.00
10/17/2014 05:30,2,0.000,ALERT,211.48,294.26,60.028,1413538203,"274151322000088","019011112586793",0.00,10.30,0,291.55,296.66,0.0,0.0,0.000,275160.6,275160.6,1038,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413538250,206505.00
10/17/2014 05:30,2,0.000,ALERT,212.16,294.86,59.990,1413538203,"274151322000095","019011112586793",0.00,9.30,0,293.06,297.57,0.0,0.0,0.000,293729.0,293729.0,1036,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413538251,206506.00
10/17/2014 05:30,2,0.000,ALERT,212.61,293.36,60.012,1413538203,"274151322000068","019011112586793",0.00,10.70,0,290.95,295.76,0.0,0.0,0.000,213674.6,213674.6,1054,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413538253,206507.00
10/17/2014 05:30,2,0.000,ALERT,211.93,294.56,60.012,1413538203,"274151322000054","019011112586793",0.00,10.30,0,291.55,296.96,0.0,0.0,0.000,280555.8,280555.8,1038,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413538255,206508.00
10/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413538203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539074,206509.00
10/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413538203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539074,206510.00
10/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413538203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539074,206511.00
10/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413538203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539074,206512.00
10/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413538203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539074,206513.00
10/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413538203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539074,206514.00
10/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413538203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539074,206515.00
10/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413538203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539074,206516.00
10/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413538203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539074,206517.00
10/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413538203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539074,206518.00
10/17/2014 05:45,2,0.000,ALERT,211.93,294.26,59.990,1413539104,"274151322000083","019011112586793",0.00,10.00,0,291.55,297.26,0.0,0.0,0.000,282510.2,282510.2,1039,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413539139,206519.00
10/17/2014 05:45,2,0.000,ALERT,212.61,294.86,59.996,1413539104,"274151322000076","019011112586793",0.00,10.00,0,291.25,297.57,0.0,0.0,0.000,296336.0,296336.0,1037,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413539141,206520.00
10/17/2014 05:45,2,0.000,ALERT,211.93,293.96,59.980,1413539104,"274151322000094","019011112586793",0.00,9.30,0,290.95,296.36,0.0,0.0,0.000,215245.6,215245.6,1062,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413539143,206521.00
10/17/2014 05:45,2,0.000,ALERT,211.70,293.66,60.022,1413539104,"274151322000052","019011112586793",0.00,10.00,0,291.55,296.96,0.0,0.0,0.000,283933.0,283933.0,1037,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413539145,206522.00
10/17/2014 05:45,2,0.000,ALERT,212.16,293.96,60.001,1413539104,"274151322000085","019011112586793",0.00,10.30,0,291.55,297.26,0.0,0.0,0.000,283236.3,283236.3,1037,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413539146,206523.00
10/17/2014 05:45,2,0.000,ALERT,211.93,293.36,59.990,1413539104,"274151322000087","019011112586793",0.00,12.00,0,290.95,296.06,0.0,0.0,0.000,268975.2,268975.2,1038,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413539149,206524.00
10/17/2014 05:45,2,0.000,ALERT,211.48,293.96,59.996,1413539104,"274151322000088","019011112586793",0.00,10.30,0,291.55,296.66,0.0,0.0,0.000,275160.6,275160.6,1040,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413539151,206525.00
10/17/2014 05:45,2,0.000,ALERT,211.93,295.46,59.990,1413539104,"274151322000095","019011112586793",0.00,9.30,0,292.46,297.87,0.0,0.0,0.000,293729.0,293729.0,1038,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413539153,206526.00
