ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 05:45,2,0.000,ALERT,212.38,293.36,59.975,1413539104,"274151322000068","019011112586793",0.00,10.70,0,290.95,296.06,0.0,0.0,0.000,213674.6,213674.6,1056,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413539154,206527.00
10/17/2014 05:45,2,0.000,ALERT,211.70,294.26,59.996,1413539104,"274151322000054","019011112586793",0.00,10.30,0,291.55,297.26,0.0,0.0,0.000,280555.8,280555.8,1040,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413539156,206528.00
10/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413539104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539975,206529.00
10/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413539104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539975,206530.00
10/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413539104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539975,206531.00
10/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413539104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539975,206532.00
10/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413539104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539975,206533.00
10/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413539104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539975,206534.00
10/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413539104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539975,206535.00
10/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413539104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539975,206536.00
10/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413539104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539975,206537.00
10/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413539104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413539975,206538.00
10/17/2014 06:00,2,0.000,ALERT,213.06,296.36,59.969,1413540004,"274151322000083","019011112586793",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,282510.2,282510.2,1041,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540039,206539.00
10/17/2014 06:00,2,0.000,ALERT,213.74,296.06,59.975,1413540004,"274151322000076","019011112586793",0.00,9.70,0,293.06,298.77,0.0,0.0,0.000,296336.0,296336.0,1039,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540041,206540.00
10/17/2014 06:00,2,0.000,ALERT,213.06,295.76,59.980,1413540004,"274151322000094","019011112586793",0.00,9.70,0,293.06,297.57,0.0,0.0,0.000,215245.6,215245.6,1064,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540043,206541.00
10/17/2014 06:00,2,0.000,ALERT,212.83,296.06,59.980,1413540004,"274151322000052","019011112586793",0.00,10.00,0,293.06,298.77,0.0,0.0,0.000,283933.0,283933.0,1039,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413540045,206542.00
10/17/2014 06:00,2,0.000,ALERT,213.29,296.96,59.980,1413540004,"274151322000085","019011112586793",0.00,10.00,0,293.06,298.47,0.0,0.0,0.000,283236.3,283236.3,1039,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540047,206543.00
10/17/2014 06:00,2,0.000,ALERT,213.29,295.16,59.938,1413540004,"274151322000087","019011112586793",0.00,12.00,0,292.46,297.57,0.0,0.0,0.000,268975.2,268975.2,1040,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540049,206544.00
10/17/2014 06:00,2,0.000,ALERT,212.61,296.06,59.948,1413540004,"274151322000088","019011112586793",0.00,10.30,0,293.06,297.87,0.0,0.0,0.000,275160.6,275160.6,1042,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413540051,206545.00
10/17/2014 06:00,2,0.000,ALERT,213.06,297.57,59.980,1413540004,"274151322000095","019011112586793",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,293729.0,293729.0,1040,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540052,206546.00
10/17/2014 06:00,2,0.000,ALERT,213.74,295.76,59.990,1413540004,"274151322000068","019011112586793",0.00,10.70,0,292.76,297.26,0.0,0.0,0.000,213674.6,213674.6,1058,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540054,206547.00
10/17/2014 06:00,2,0.000,ALERT,213.06,296.36,59.975,1413540004,"274151322000054","019011112586793",0.00,10.30,0,293.06,298.77,0.0,0.0,0.000,280555.8,280555.8,1042,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540056,206548.00
10/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413540004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413540876,206549.00
10/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413540004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413540876,206550.00
10/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413540004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413540876,206551.00
10/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413540004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413540876,206552.00
10/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413540004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413540876,206553.00
10/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413540004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413540876,206554.00
10/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413540004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413540876,206555.00
10/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413540004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413540876,206556.00
10/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413540004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413540876,206557.00
10/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413540004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413540876,206558.00
10/17/2014 06:15,2,0.000,ALERT,213.06,295.76,59.975,1413540904,"274151322000083","019011112586793",0.00,10.00,0,293.06,298.47,0.0,0.0,0.000,282510.2,282510.2,1043,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413540939,206559.00
10/17/2014 06:15,2,0.000,ALERT,213.74,295.46,59.975,1413540904,"274151322000076","019011112586793",0.00,10.00,0,292.46,298.47,0.0,0.0,0.000,296336.0,296336.0,1041,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540941,206560.00
10/17/2014 06:15,2,0.000,ALERT,213.06,294.86,59.985,1413540904,"274151322000094","019011112586793",0.00,9.70,0,292.16,297.57,0.0,0.0,0.000,215245.6,215245.6,1066,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540943,206561.00
10/17/2014 06:15,2,0.000,ALERT,212.83,296.06,59.938,1413540904,"274151322000052","019011112586793",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,283933.0,283933.0,1041,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540945,206562.00
10/17/2014 06:15,2,0.000,ALERT,212.83,295.46,59.932,1413540904,"274151322000085","019011112586793",0.00,10.00,0,292.76,298.17,0.0,0.0,0.000,283236.3,283236.3,1041,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413540947,206563.00
10/17/2014 06:15,2,0.000,ALERT,213.06,295.16,59.980,1413540904,"274151322000087","019011112586793",0.00,12.00,0,291.85,297.26,0.0,0.0,0.000,268975.2,268975.2,1042,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540949,206564.00
10/17/2014 06:15,2,0.000,ALERT,212.38,295.46,59.975,1413540904,"274151322000088","019011112586793",0.00,10.30,0,292.76,297.87,0.0,0.0,0.000,275160.6,275160.6,1044,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540951,206565.00
10/17/2014 06:15,2,0.000,ALERT,212.83,296.36,59.975,1413540904,"274151322000095","019011112586793",0.00,9.30,0,293.66,299.07,0.0,0.0,0.000,293729.0,293729.0,1042,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413540953,206566.00
10/17/2014 06:15,2,0.000,ALERT,213.74,294.86,59.975,1413540904,"274151322000068","019011112586793",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,213674.6,213674.6,1060,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413540955,206567.00
10/17/2014 06:15,2,0.000,ALERT,212.83,296.06,59.985,1413540904,"274151322000054","019011112586793",0.00,10.70,0,292.76,298.47,0.0,0.0,0.000,280555.8,280555.8,1044,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413540957,206568.00
10/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413540904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413541775,206569.00
10/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413540904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413541775,206570.00
10/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413540904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413541775,206571.00
10/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413540904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413541775,206572.00
10/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413540904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413541775,206573.00
10/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413540904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413541775,206574.00
10/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413540904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413541775,206575.00
10/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413540904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413541775,206576.00
10/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413540904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413541775,206577.00
10/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413540904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413541775,206578.00
10/17/2014 06:30,2,0.000,ALERT,212.83,296.06,59.985,1413541804,"274151322000083","019011112586793",0.00,10.00,0,291.85,297.87,0.0,0.0,0.000,282510.2,282510.2,1045,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413541839,206579.00
10/17/2014 06:30,2,0.000,ALERT,213.51,295.46,59.990,1413541804,"274151322000076","019011112586793",0.00,10.00,0,291.55,297.57,0.0,0.0,0.000,296336.0,296336.0,1043,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413541841,206580.00
10/17/2014 06:30,2,0.000,ALERT,212.83,295.16,59.985,1413541804,"274151322000094","019011112586793",0.00,9.30,0,290.95,296.66,0.0,0.0,0.000,215245.6,215245.6,1068,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413541843,206581.00
10/17/2014 06:30,2,0.000,ALERT,212.61,296.36,59.985,1413541804,"274151322000052","019011112586793",0.00,10.00,0,291.25,297.87,0.0,0.0,0.000,283933.0,283933.0,1043,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413541845,206582.00
10/17/2014 06:30,2,0.000,ALERT,212.83,295.46,59.985,1413541804,"274151322000085","019011112586793",0.00,10.30,0,291.55,297.57,0.0,0.0,0.000,283236.3,283236.3,1043,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413541847,206583.00
10/17/2014 06:30,2,0.000,ALERT,212.83,294.86,59.990,1413541804,"274151322000087","019011112586793",0.00,12.00,0,290.65,296.66,0.0,0.0,0.000,268975.2,268975.2,1044,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413541849,206584.00
10/17/2014 06:30,2,0.000,ALERT,212.61,295.76,59.985,1413541804,"274151322000088","019011112586793",0.00,10.30,0,291.25,297.26,0.0,0.0,0.000,275160.6,275160.6,1046,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413541851,206585.00
10/17/2014 06:30,2,0.000,ALERT,212.83,296.66,59.985,1413541804,"274151322000095","019011112586793",0.00,9.30,0,292.46,298.47,0.0,0.0,0.000,293729.0,293729.0,1044,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413541853,206586.00
10/17/2014 06:30,2,0.000,ALERT,213.51,295.16,59.985,1413541804,"274151322000068","019011112586793",0.00,10.30,0,290.95,296.36,0.0,0.0,0.000,213674.6,213674.6,1062,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413541854,206587.00
10/17/2014 06:30,2,0.000,ALERT,212.83,296.06,59.985,1413541804,"274151322000054","019011112586793",0.00,10.30,0,291.25,297.87,0.0,0.0,0.000,280555.8,280555.8,1046,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413541856,206588.00
10/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413541804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413542673,206589.00
10/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413541804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413542673,206590.00
10/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413541804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413542673,206591.00
10/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413541804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413542673,206592.00
10/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413541804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413542673,206593.00
10/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413541804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413542673,206594.00
10/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413541804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413542673,206595.00
10/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413541804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413542673,206596.00
10/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413541804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413542673,206597.00
10/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413541804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413542673,206598.00
10/17/2014 06:45,2,0.000,ALERT,211.93,295.16,60.012,1413542704,"274151322000083","019011112586793",0.00,10.00,0,292.16,308.09,0.0,0.0,0.000,282510.2,282510.2,1047,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413542739,206599.00
10/17/2014 06:45,2,0.000,ALERT,212.61,294.86,60.017,1413542704,"274151322000076","019011112586793",0.00,9.70,0,292.16,306.88,0.0,0.0,0.000,296336.0,296336.0,1045,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413542741,206600.00
10/17/2014 06:45,2,0.000,ALERT,211.93,294.56,60.022,1413542704,"274151322000094","019011112586793",0.00,9.30,0,291.55,306.58,0.0,0.0,0.000,215245.6,215245.6,1070,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413542743,206601.00
10/17/2014 06:45,2,0.000,ALERT,211.70,295.16,60.012,1413542704,"274151322000052","019011112586793",0.00,10.00,0,291.55,307.48,0.0,0.0,0.000,283933.0,283933.0,1045,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413542745,206602.00
10/17/2014 06:45,2,0.000,ALERT,211.93,294.86,60.012,1413542704,"274151322000085","019011112586793",0.00,10.00,0,291.85,306.88,0.0,0.0,0.000,283236.3,283236.3,1045,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413542747,206603.00
10/17/2014 06:45,2,0.000,ALERT,211.93,294.56,60.012,1413542704,"274151322000087","019011112586793",0.00,12.00,0,290.95,306.58,0.0,0.0,0.000,268975.2,268975.2,1046,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413542749,206604.00
10/17/2014 06:45,2,0.000,ALERT,211.48,294.86,60.006,1413542704,"274151322000088","019011112586793",0.00,10.30,0,291.55,306.88,0.0,0.0,0.000,275160.6,275160.6,1048,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413542751,206605.00
10/17/2014 06:45,2,0.000,ALERT,211.93,296.06,59.985,1413542704,"274151322000095","019011112586793",0.00,9.30,0,293.06,308.39,0.0,0.0,0.000,293729.0,293729.0,1046,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413542753,206606.00
10/17/2014 06:45,2,0.000,ALERT,212.83,294.56,60.017,1413542704,"274151322000068","019011112586793",0.00,10.30,0,291.25,305.98,0.0,0.0,0.000,213674.6,213674.6,1064,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413542755,206607.00
10/17/2014 06:45,2,0.000,ALERT,211.93,295.46,60.017,1413542704,"274151322000054","019011112586793",0.00,10.30,0,291.55,307.18,0.0,0.0,0.000,280555.8,280555.8,1048,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413542757,206608.00
10/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413542704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413543575,206609.00
10/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413542704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413543575,206610.00
10/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413542704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413543575,206611.00
10/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413542704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413543575,206612.00
10/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413542704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413543575,206613.00
10/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413542704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413543575,206614.00
10/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413542704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413543575,206615.00
10/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413542704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413543575,206616.00
10/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413542704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413543575,206617.00
10/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413542704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413543575,206618.00
10/17/2014 07:00,2,0.000,ALERT,211.25,293.96,60.022,1413543604,"274151322000083","019011112586793",0.00,10.00,0,291.55,297.57,0.0,0.0,0.000,282510.2,282510.2,1049,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413543639,206619.00
10/17/2014 07:00,2,0.000,ALERT,211.70,294.56,60.022,1413543604,"274151322000076","019011112586793",0.00,10.00,0,291.55,297.26,0.0,0.0,0.000,296336.0,296336.0,1047,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413543641,206620.00
10/17/2014 07:00,2,0.000,ALERT,211.25,293.36,60.017,1413543604,"274151322000094","019011112586793",0.00,9.30,0,290.95,296.36,0.0,0.0,0.000,215245.6,215245.6,1072,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413543643,206621.00
10/17/2014 07:00,2,0.000,ALERT,211.03,293.66,60.028,1413543604,"274151322000052","019011112586793",0.00,10.00,0,290.95,296.96,0.0,0.0,0.000,283933.0,283933.0,1047,0,0,0,L,1151911521,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413543645,206622.00
10/17/2014 07:00,2,0.000,ALERT,211.25,294.26,60.022,1413543604,"274151322000085","019011112586793",0.00,10.30,0,291.55,296.96,0.0,0.0,0.000,283236.3,283236.3,1047,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413543647,206623.00
10/17/2014 07:00,2,0.000,ALERT,211.25,293.06,60.022,1413543604,"274151322000087","019011112586793",0.00,12.00,0,290.35,296.06,0.0,0.0,0.000,268975.2,268975.2,1048,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413543648,206624.00
10/17/2014 07:00,2,0.000,ALERT,210.80,293.66,60.017,1413543604,"274151322000088","019011112586793",0.00,10.30,0,291.25,296.66,0.0,0.0,0.000,275160.6,275160.6,1050,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413543650,206625.00
10/17/2014 07:00,2,0.000,ALERT,211.25,295.16,60.017,1413543604,"274151322000095","019011112586793",0.00,9.30,0,292.46,297.57,0.0,0.0,0.000,293729.0,293729.0,1048,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413543652,206626.00
10/17/2014 07:00,2,0.000,ALERT,211.93,293.36,60.022,1413543604,"274151322000068","019011112586793",0.00,10.70,0,290.65,296.06,0.0,0.0,0.000,213674.6,213674.6,1066,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413543654,206627.00
10/17/2014 07:00,2,0.000,ALERT,211.03,294.26,60.022,1413543604,"274151322000054","019011112586793",0.00,10.30,0,290.95,297.26,0.0,0.0,0.000,280555.8,280555.8,1050,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413543656,206628.00
10/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413543604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413544474,206629.00
10/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413543604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413544474,206630.00
10/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413543604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413544474,206631.00
10/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413543604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413544474,206632.00
10/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413543604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413544474,206633.00
10/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413543604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413544474,206634.00
10/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413543604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413544474,206635.00
10/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413543604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413544474,206636.00
10/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413543604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413544474,206637.00
10/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413543604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413544474,206638.00
10/17/2014 07:15,2,0.000,ALERT,212.61,294.56,59.990,1413544504,"274151322000083","019011112586793",0.00,10.00,0,281.03,298.47,0.0,0.0,0.000,282510.2,282510.2,1051,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413544539,206639.00
10/17/2014 07:15,2,0.000,ALERT,213.06,295.16,59.985,1413544504,"274151322000076","019011112586793",0.00,10.00,0,280.73,298.47,0.0,0.0,0.000,296336.0,296336.0,1049,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413544541,206640.00
10/17/2014 07:15,2,0.000,ALERT,212.38,294.86,59.980,1413544504,"274151322000094","019011112586793",0.00,9.30,0,280.43,297.57,0.0,0.0,0.000,215245.6,215245.6,1074,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413544543,206641.00
10/17/2014 07:15,2,0.000,ALERT,212.38,295.76,59.990,1413544504,"274151322000052","019011112586793",0.00,10.00,0,281.03,298.17,0.0,0.0,0.000,283933.0,283933.0,1049,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413544544,206642.00
10/17/2014 07:15,2,0.000,ALERT,212.83,295.16,60.028,1413544504,"274151322000085","019011112586793",0.00,10.30,0,280.73,298.47,0.0,0.0,0.000,283236.3,283236.3,1049,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413544546,206643.00
10/17/2014 07:15,2,0.000,ALERT,212.61,294.56,59.996,1413544504,"274151322000087","019011112586793",0.00,11.70,0,280.43,297.26,0.0,0.0,0.000,268975.2,268975.2,1050,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413544548,206644.00
10/17/2014 07:15,2,0.000,ALERT,212.38,295.16,59.990,1413544504,"274151322000088","019011112586793",0.00,10.30,0,280.73,297.57,0.0,0.0,0.000,275160.6,275160.6,1052,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413544550,206645.00
10/17/2014 07:15,2,0.000,ALERT,212.61,296.36,59.990,1413544504,"274151322000095","019011112586793",0.00,9.30,0,281.94,299.07,0.0,0.0,0.000,293729.0,293729.0,1050,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413544552,206646.00
10/17/2014 07:15,2,0.000,ALERT,213.29,294.56,59.990,1413544504,"274151322000068","019011112586793",0.00,10.30,0,280.43,297.26,0.0,0.0,0.000,213674.6,213674.6,1068,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413544554,206647.00
10/17/2014 07:15,2,0.000,ALERT,212.38,296.06,59.990,1413544504,"274151322000054","019011112586793",0.00,10.30,0,281.03,298.17,0.0,0.0,0.000,280555.8,280555.8,1052,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413544556,206648.00
10/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413544504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413545374,206649.00
10/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413544504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413545374,206650.00
10/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413544504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413545374,206651.00
10/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413544504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413545374,206652.00
10/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413544504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413545374,206653.00
10/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413544504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413545374,206654.00
10/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413544504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413545374,206655.00
10/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413544504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413545374,206656.00
10/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413544504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413545374,206657.00
10/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413544504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413545375,206658.00
10/17/2014 07:30,2,0.000,ALERT,212.38,295.76,60.001,1413545405,"274151322000083","019011112586793",0.00,10.00,0,292.46,297.26,0.0,0.0,0.000,282510.2,282510.2,1053,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413545440,206659.00
10/17/2014 07:30,2,0.000,ALERT,212.83,295.46,59.990,1413545405,"274151322000076","019011112586793",0.00,10.00,0,292.16,297.57,0.0,0.0,0.000,296336.0,296336.0,1051,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413545441,206660.00
10/17/2014 07:30,2,0.000,ALERT,212.38,294.86,60.001,1413545405,"274151322000094","019011112586793",0.00,9.70,0,291.85,296.36,0.0,0.0,0.000,215245.6,215245.6,1076,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413545443,206661.00
10/17/2014 07:30,2,0.000,ALERT,212.16,296.06,60.001,1413545405,"274151322000052","019011112586793",0.00,10.00,0,291.85,297.26,0.0,0.0,0.000,283933.0,283933.0,1051,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413545445,206662.00
10/17/2014 07:30,2,0.000,ALERT,212.61,295.16,59.996,1413545405,"274151322000085","019011112586793",0.00,10.30,0,292.16,297.26,0.0,0.0,0.000,283236.3,283236.3,1051,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413545447,206663.00
10/17/2014 07:30,2,0.000,ALERT,212.38,294.86,59.996,1413545405,"274151322000087","019011112586793",0.00,11.70,0,291.25,296.36,0.0,0.0,0.000,268975.2,268975.2,1052,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413545449,206664.00
10/17/2014 07:30,2,0.000,ALERT,211.93,295.16,59.964,1413545405,"274151322000088","019011112586793",0.00,10.30,0,292.16,296.96,0.0,0.0,0.000,275160.6,275160.6,1054,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413545452,206665.00
10/17/2014 07:30,2,0.000,ALERT,212.38,296.36,60.006,1413545405,"274151322000095","019011112586793",0.00,9.30,0,293.06,297.87,0.0,0.0,0.000,293729.0,293729.0,1052,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413545454,206666.00
10/17/2014 07:30,2,0.000,ALERT,213.06,294.86,60.001,1413545405,"274151322000068","019011112586793",0.00,10.70,0,291.55,296.06,0.0,0.0,0.000,213674.6,213674.6,1070,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413545455,206667.00
10/17/2014 07:30,2,0.000,ALERT,212.16,296.06,60.001,1413545405,"274151322000054","019011112586793",0.00,10.70,0,291.85,297.26,0.0,0.0,0.000,280555.8,280555.8,1054,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413545457,206668.00
10/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413545405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413546276,206669.00
10/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413545405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413546276,206670.00
10/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413545405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413546276,206671.00
10/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413545405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413546276,206672.00
10/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413545405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413546276,206673.00
10/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413545405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413546276,206674.00
10/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413545405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413546276,206675.00
10/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413545405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413546276,206676.00
10/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413545405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413546276,206677.00
10/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413545405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413546276,206678.00
10/17/2014 07:45,2,0.000,ALERT,211.93,296.06,60.038,1413546304,"274151322000083","019011112586793",0.00,10.00,0,292.76,297.57,0.0,0.0,0.000,282510.2,282510.2,1055,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413546339,206679.00
10/17/2014 07:45,2,0.000,ALERT,212.38,294.86,60.017,1413546304,"274151322000076","019011112586793",0.00,9.70,0,292.76,297.87,0.0,0.0,0.000,296336.0,296336.0,1053,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413546341,206680.00
10/17/2014 07:45,2,0.000,ALERT,211.93,294.56,60.012,1413546304,"274151322000094","019011112586793",0.00,9.30,0,292.46,296.96,0.0,0.0,0.000,215245.6,215245.6,1078,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413546343,206681.00
10/17/2014 07:45,2,0.000,ALERT,211.48,295.76,60.022,1413546304,"274151322000052","019011112586793",0.00,10.00,0,292.46,297.87,0.0,0.0,0.000,283933.0,283933.0,1053,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413546345,206682.00
10/17/2014 07:45,2,0.000,ALERT,211.93,294.86,60.022,1413546304,"274151322000085","019011112586793",0.00,10.00,0,292.76,297.57,0.0,0.0,0.000,283236.3,283236.3,1053,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413546347,206683.00
