ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 07:45,2,0.000,ALERT,211.93,294.86,60.012,1413546304,"274151322000087","019011112586793",0.00,11.70,0,291.85,296.66,0.0,0.0,0.000,268975.2,268975.2,1054,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413546348,206684.00
10/17/2014 07:45,2,0.000,ALERT,211.48,295.46,60.033,1413546304,"274151322000088","019011112586793",0.00,10.30,0,292.46,297.26,0.0,0.0,0.000,275160.6,275160.6,1056,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413546350,206685.00
10/17/2014 07:45,2,0.000,ALERT,211.93,296.06,60.017,1413546304,"274151322000095","019011112586793",0.00,9.30,0,293.66,298.47,0.0,0.0,0.000,293729.0,293729.0,1054,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413546352,206686.00
10/17/2014 07:45,2,0.000,ALERT,212.61,294.56,60.017,1413546304,"274151322000068","019011112586793",0.00,10.70,0,292.16,296.66,0.0,0.0,0.000,213674.6,213674.6,1072,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413546354,206687.00
10/17/2014 07:45,2,0.000,ALERT,211.70,295.76,60.012,1413546304,"274151322000054","019011112586793",0.00,10.30,0,292.16,297.87,0.0,0.0,0.000,280555.8,280555.8,1056,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413546356,206688.00
10/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413546304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413547174,206689.00
10/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413546304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413547174,206690.00
10/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413546304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413547174,206691.00
10/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413546304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413547174,206692.00
10/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413546304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413547174,206693.00
10/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413546304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413547174,206694.00
10/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413546304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413547174,206695.00
10/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413546304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413547174,206696.00
10/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413546304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413547174,206697.00
10/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413546304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413547174,206698.00
10/17/2014 08:00,2,0.000,ALERT,211.03,293.36,60.006,1413547204,"274151322000083","019011112586793",0.00,9.70,0,291.55,301.47,0.0,0.0,0.000,282510.2,282510.2,1057,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413547239,206699.00
10/17/2014 08:00,2,0.000,ALERT,211.48,293.66,59.975,1413547204,"274151322000076","019011112586793",0.00,10.00,0,291.55,300.57,0.0,0.0,0.000,296336.0,296336.0,1055,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413547241,206700.00
10/17/2014 08:00,2,0.000,ALERT,211.03,293.06,60.012,1413547204,"274151322000094","019011112586793",0.00,9.30,0,290.95,300.27,0.0,0.0,0.000,215245.6,215245.6,1080,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413547243,206701.00
10/17/2014 08:00,2,0.000,ALERT,210.80,292.76,60.012,1413547204,"274151322000052","019011112586793",0.00,10.00,0,290.95,300.87,0.0,0.0,0.000,283933.0,283933.0,1055,0,0,0,L,1151911521,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413547245,206702.00
10/17/2014 08:00,2,0.000,ALERT,211.03,293.66,59.985,1413547204,"274151322000085","019011112586793",0.00,10.00,0,291.55,300.57,0.0,0.0,0.000,283236.3,283236.3,1055,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413547247,206703.00
10/17/2014 08:00,2,0.000,ALERT,211.03,292.16,60.012,1413547204,"274151322000087","019011112586793",0.00,11.70,0,290.35,299.97,0.0,0.0,0.000,268975.2,268975.2,1056,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413547248,206704.00
10/17/2014 08:00,2,0.000,ALERT,210.57,292.76,60.012,1413547204,"274151322000088","019011112586793",0.00,10.30,0,291.25,300.57,0.0,0.0,0.000,275160.6,275160.6,1058,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413547250,206705.00
10/17/2014 08:00,2,0.000,ALERT,211.03,294.26,60.006,1413547204,"274151322000095","019011112586793",0.00,9.30,0,292.46,301.77,0.0,0.0,0.000,293729.0,293729.0,1056,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413547252,206706.00
10/17/2014 08:00,2,0.000,ALERT,211.48,292.46,59.985,1413547204,"274151322000068","019011112586793",0.00,10.70,0,290.65,299.67,0.0,0.0,0.000,213674.6,213674.6,1074,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413547254,206707.00
10/17/2014 08:00,2,0.000,ALERT,211.03,293.06,60.043,1413547204,"274151322000054","019011112586793",0.00,10.30,0,291.55,300.87,0.0,0.0,0.000,280555.8,280555.8,1058,0,0,0,L,1151911521,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413547256,206708.00
10/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413547204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548074,206709.00
10/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413547204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548074,206710.00
10/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413547204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548074,206711.00
10/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413547204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548074,206712.00
10/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413547204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548074,206713.00
10/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413547204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548074,206714.00
10/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413547204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548074,206715.00
10/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413547204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548074,206716.00
10/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413547204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548074,206717.00
10/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413547204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548074,206718.00
10/17/2014 08:15,2,0.021,ALERT,211.48,294.86,60.006,1413548104,"274151322000083","019011112586793",25.96,9.70,0,281.33,296.66,0.0,0.0,0.000,282510.2,282510.2,1059,0,0,0,L,1151911521,1,121.10,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1413548139,206719.00
10/17/2014 08:15,2,0.020,ALERT,212.38,294.56,59.996,1413548104,"274151322000076","019011112586793",26.94,10.00,0,281.33,296.66,0.0,0.0,0.000,296336.0,296336.0,1057,0,0,0,L,1151911521,1,121.33,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1413548141,206720.00
10/17/2014 08:15,2,0.000,ALERT,211.70,293.66,60.001,1413548104,"274151322000094","019011112586793",0.00,9.30,0,280.43,295.76,0.0,0.0,0.000,215245.6,215245.6,1082,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413548143,206721.00
10/17/2014 08:15,2,0.000,ALERT,211.48,293.96,59.996,1413548104,"274151322000052","019011112586793",0.00,10.00,0,281.03,296.66,0.0,0.0,0.000,283933.0,283933.0,1057,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1413548145,206722.00
10/17/2014 08:15,2,0.021,ALERT,211.70,293.96,60.006,1413548104,"274151322000085","019011112586793",26.52,10.00,0,281.03,296.36,0.0,0.0,0.000,283236.3,283236.3,1057,0,0,0,L,1151911521,1,121.55,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1413548146,206723.00
10/17/2014 08:15,2,0.000,ALERT,211.70,293.36,60.006,1413548104,"274151322000087","019011112586793",0.00,11.70,0,280.43,295.76,0.0,0.0,0.000,268975.2,268975.2,1058,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1413548148,206724.00
10/17/2014 08:15,2,0.000,ALERT,211.25,293.96,59.980,1413548104,"274151322000088","019011112586793",0.00,10.30,0,281.03,296.06,0.0,0.0,0.000,275160.6,275160.6,1060,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1413548150,206725.00
10/17/2014 08:15,2,0.014,ALERT,211.93,295.46,60.001,1413548104,"274151322000095","019011112586793",26.06,9.30,0,282.24,297.26,0.0,0.0,0.000,293729.0,293729.0,1058,0,0,0,L,1151911521,1,121.78,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1413548152,206726.00
10/17/2014 08:15,2,0.000,ALERT,212.38,293.66,59.985,1413548104,"274151322000068","019011112586793",0.00,10.30,0,280.73,295.46,0.0,0.0,0.000,213674.6,213674.6,1076,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413548154,206727.00
10/17/2014 08:15,2,0.016,ALERT,211.25,294.86,60.001,1413548104,"274151322000054","019011112586793",26.52,10.30,0,281.03,296.96,0.0,0.0,0.000,280555.8,280555.8,1060,0,0,0,L,1151911521,1,121.33,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1413548156,206728.00
10/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413548104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548974,206729.00
10/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413548104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548974,206730.00
10/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413548104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548974,206731.00
10/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413548104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548974,206732.00
10/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413548104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548974,206733.00
10/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413548104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548974,206734.00
10/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413548104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548974,206735.00
10/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413548104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548974,206736.00
10/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413548104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548974,206737.00
10/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413548104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413548974,206738.00
10/17/2014 08:30,2,0.082,ALERT,212.16,295.16,59.985,1413549004,"274151322000083","019011112586793",23.76,10.00,0,283.44,298.77,2.0,0.0,0.000,282510.2,282510.2,1061,0,0,0,L,1151911521,1,121.55,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1413549039,206739.00
10/17/2014 08:30,2,0.084,ALERT,212.61,295.76,60.001,1413549004,"274151322000076","019011112586793",23.99,10.00,0,283.14,302.98,2.1,0.1,0.000,296336.0,296336.0,1059,0,0,0,L,1151911521,1,121.78,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1413549041,206740.00
10/17/2014 08:30,2,0.000,ALERT,212.38,294.56,60.001,1413549004,"274151322000094","019011112586793",41.17,9.70,0,282.54,391.94,0.0,0.0,0.000,215245.6,215245.6,1084,0,0,0,L,1151911521,1,121.55,123.36,0002,7,0,0,0,0,0,0,215,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1413549043,206741.00
10/17/2014 08:30,2,0.105,ALERT,211.93,294.86,59.996,1413549004,"274151322000052","019011112586793",23.70,10.00,0,282.84,298.47,2.5,0.5,0.000,283933.1,283933.1,1059,0,0,0,L,1151911521,1,121.33,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1413549045,206742.00
10/17/2014 08:30,2,0.084,ALERT,212.38,295.46,60.006,1413549004,"274151322000085","019011112586793",24.15,10.00,0,283.14,298.17,2.0,0.1,0.000,283236.3,283236.3,1059,0,0,0,L,1151911521,1,122.23,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1413549047,206743.00
10/17/2014 08:30,2,0.092,ALERT,212.16,294.26,60.033,1413549004,"274151322000087","019011112586793",22.86,11.70,0,282.24,297.57,2.1,0.1,0.000,268975.2,268975.2,1060,0,0,0,L,1151911521,1,121.55,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1413549049,206744.00
10/17/2014 08:30,2,0.064,ALERT,211.93,294.86,60.006,1413549004,"274151322000088","019011112586793",23.62,10.30,0,283.14,297.87,1.6,0.0,0.000,275160.6,275160.6,1062,0,0,0,L,1151911521,1,121.78,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1413549050,206745.00
10/17/2014 08:30,2,0.078,ALERT,212.38,296.36,60.001,1413549004,"274151322000095","019011112586793",23.80,9.30,0,284.34,305.98,1.9,0.0,0.000,293729.0,293729.0,1060,0,0,0,L,1151911521,1,122.23,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1413549052,206746.00
10/17/2014 08:30,2,0.006,ALERT,212.83,294.26,60.006,1413549004,"274151322000068","019011112586793",41.31,10.70,0,282.24,397.35,0.0,0.0,0.000,213674.6,213674.6,1078,0,0,0,L,1151911521,1,122.01,123.36,0002,10,0,0,0,0,0,0,222,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1413549054,206747.00
10/17/2014 08:30,2,0.080,ALERT,212.16,295.16,60.001,1413549004,"274151322000054","019011112586793",24.19,10.70,0,283.14,298.47,1.9,0.0,0.000,280555.8,280555.8,1062,0,0,0,L,1151911521,1,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1413549056,206748.00
10/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413549004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549874,206749.00
10/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413549004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109628.79999995,109628.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549874,206750.00
10/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413549004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549874,206751.00
10/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413549004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549874,206752.00
10/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413549004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549874,206753.00
10/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413549004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549874,206754.00
10/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413549004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549874,206755.00
10/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413549004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549874,206756.00
10/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413549004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549874,206757.00
10/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413549004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549874,206758.00
10/17/2014 08:45,2,0.088,ACTIVE,211.25,321.01,60.017,1413549904,"274151322000083","019011112586793",25.05,11.00,0,291.55,340.25,2.2,0.2,0.000,282510.3,282510.3,1063,0,0,0,L,1151911521,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549939,206759.00
10/17/2014 08:45,2,0.088,ACTIVE,211.70,325.52,60.017,1413549904,"274151322000076","019011112586793",26.44,11.30,0,291.25,335.14,2.3,0.3,0.000,296336.1,296336.1,1061,0,0,0,L,1151911521,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549940,206760.00
10/17/2014 08:45,2,0.000,ALERT,211.25,291.85,59.996,1413549904,"274151322000094","019011112586793",41.37,9.70,0,290.05,396.75,0.0,0.0,0.000,215245.6,215245.6,1086,0,0,0,L,1151911521,1,121.10,122.46,0002,7,0,0,0,0,0,0,255,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549941,206761.00
10/17/2014 08:45,2,0.109,ACTIVE,211.03,323.41,60.001,1413549904,"274151322000052","019011112586793",25.52,11.30,0,290.95,338.14,2.9,0.8,0.000,283933.3,283933.3,1061,0,0,0,L,1151911521,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549942,206762.00
10/17/2014 08:45,2,0.084,ACTIVE,211.48,320.11,59.969,1413549904,"274151322000085","019011112586793",26.20,11.30,0,291.25,349.56,2.3,0.3,0.000,283236.4,283236.4,1061,0,0,0,L,1151911521,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549943,206763.00
10/17/2014 08:45,2,0.096,ACTIVE,211.25,313.20,59.996,1413549904,"274151322000087","019011112586793",24.23,13.00,0,290.35,332.43,2.4,0.4,0.000,268975.3,268975.3,1062,0,0,0,L,1151911521,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549944,206764.00
10/17/2014 08:45,2,0.070,ACTIVE_NO_POWER,210.80,311.09,59.996,1413549904,"274151322000088","019011112586793",24.85,11.30,0,290.65,330.93,1.8,0.0,0.000,275160.6,275160.6,1064,0,0,0,L,1151911521,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549945,206765.00
10/17/2014 08:45,2,0.080,ACTIVE,211.03,320.41,60.001,1413549904,"274151322000095","019011112586793",25.70,10.70,0,292.16,346.26,2.1,0.1,0.000,293729.0,293729.0,1062,0,0,0,L,1151911521,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549946,206766.00
10/17/2014 08:45,2,0.049,ALERT,211.70,368.50,60.001,1413549904,"274151322000068","019011112586793",31.53,11.00,0,289.45,397.66,1.6,0.0,0.150,213674.6,213674.6,1080,0,0,0,L,1151911521,1,121.33,122.46,0002,10,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549948,206767.00
10/17/2014 08:45,2,0.082,ACTIVE,211.03,322.21,60.001,1413549904,"274151322000054","019011112586793",26.12,11.70,0,291.25,333.93,2.1,0.2,0.000,280555.8,280555.8,1064,0,0,0,L,1151911521,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413549949,206768.00
10/17/2014 08:45,1,0.021,ALERT,212.6,414.79,60.07,1413549904,"033051125000150","019011112586793",42.90,9,0.000,414.34,415.99,0.9,0.0,0.000,109628.79999995,109628.79999995,59,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413550757,206769.00
10/17/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413549904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87933.4,87933.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550772,206770.00
10/17/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413549904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550772,206771.00
10/17/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413549904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550772,206772.00
10/17/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413549904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550772,206773.00
10/17/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413549904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98985.1,98985.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550772,206774.00
10/17/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413549904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98606.600000024,98606.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550772,206775.00
10/17/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413549904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83138.599999964,83138.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550772,206776.00
10/17/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413549904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110556.20000003,110556.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550772,206777.00
10/17/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413549904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550772,206778.00
10/17/2014 09:00,1,0.000,ALERT,212.7,354.65,60.07,1413550804,"033051125000118","019011112586793",43.07,10,0.000,353.05,354.93,0.0,0.0,0.000,110556.20000003,110556.20000003,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413550834,206779.00
10/17/2014 09:00,1,0.020,ACTIVE_NO_POWER,212.2,380.62,60.03,1413550804,"033051125000150","019011112586793",43.01,10,0.000,379.69,381.16,0.8,0.0,0.000,109628.79999995,109628.79999995,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550840,206780.00
10/17/2014 09:00,2,0.145,ALERT,211.93,332.73,60.017,1413550804,"274151322000083","019011112586793",27.00,12.00,0,292.76,338.14,4.0,1.9,0.009,282510.5,282510.5,1064,0,0,0,L,1151911521,1,121.78,122.68,0002,8,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550842,206781.00
10/17/2014 09:00,2,0.148,ALERT,212.16,333.33,60.017,1413550804,"274151322000076","019011112586793",27.67,12.00,0,292.46,344.45,4.2,2.1,0.022,296336.3,296336.3,1062,0,0,0,L,1151911521,1,122.01,122.68,0002,11,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550844,206782.00
10/17/2014 09:00,2,0.084,ALERT,211.70,332.73,60.028,1413550804,"274151322000094","019011112586793",29.16,10.70,0,281.64,397.35,2.5,0.5,0.009,215245.6,215245.6,1088,0,0,0,L,1151911521,1,121.55,122.68,0002,7,0,0,0,0,0,0,144,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550847,206783.00
10/17/2014 09:00,2,0.164,ALERT,211.48,333.03,60.033,1413550804,"274151322000052","019011112586793",27.51,12.00,0,295.16,341.75,4.6,2.5,0.022,283933.6,283933.6,1062,0,0,0,L,1151911521,1,121.33,122.46,0002,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550849,206784.00
10/17/2014 09:00,2,0.146,ALERT,211.70,332.43,60.028,1413550804,"274151322000085","019011112586793",26.94,12.00,0,294.56,343.85,4.0,1.9,0.013,283236.6,283236.6,1062,0,0,0,L,1151911521,1,122.46,122.23,0002,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550851,206785.00
10/17/2014 09:00,2,0.150,ALERT,211.70,332.73,60.028,1413550804,"274151322000087","019011112586793",26.88,14.00,0,293.66,336.64,4.1,2.0,0.018,268975.6,268975.6,1063,0,0,0,L,1151911521,1,122.01,122.46,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550853,206786.00
10/17/2014 09:00,2,0.131,ALERT,211.25,332.13,60.059,1413550804,"274151322000088","019011112586793",25.86,12.00,0,294.56,339.95,3.4,1.4,0.013,275160.7,275160.7,1065,0,0,0,L,1151911521,1,122.23,122.01,0002,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550855,206787.00
10/17/2014 09:00,2,0.139,ALERT,211.48,332.43,60.012,1413550804,"274151322000095","019011112586793",27.15,11.30,0,295.76,354.67,3.9,1.8,0.013,293729.2,293729.2,1063,0,0,0,L,1151911521,1,122.23,122.23,0002,9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550856,206788.00
10/17/2014 09:00,2,0.102,ALERT,212.38,333.93,60.033,1413550804,"274151322000068","019011112586793",29.46,11.70,0,281.33,401.56,3.1,1.1,0.013,213674.7,213674.7,1082,0,0,0,L,1151911521,1,122.23,122.91,0002,10,0,0,0,0,0,0,141,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550858,206789.00
10/17/2014 09:00,2,0.145,ALERT,211.48,331.53,60.033,1413550804,"274151322000054","019011112586793",26.92,12.00,0,295.16,346.86,3.9,1.8,0.013,280556.0,280556.0,1065,0,0,0,L,1151911521,1,122.01,122.01,0002,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413550860,206790.00
10/17/2014 09:00,1,0.048,ALERT,212.6,299.34,60.00,1413550804,"040051121000097","019011112586793",28.39,9,0.000,297.79,304.09,1.3,0.0,0.000,98606.600000024,98606.600000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413550879,206791.00
10/17/2014 09:00,1,0.054,ALERT,211.9,298.48,60.00,1413550804,"040051121000185","019011112586793",26.48,8,0.000,298.01,304.42,1.4,0.0,0.000,98985.1,98985.1,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413551129,206792.00
10/17/2014 09:00,1,0.011,ALERT,212.2,401.65,60.03,1413550804,"033051125000135","019011112586793",38.39,10,0.000,401.25,403.11,0.4,0.0,0.000,83138.599999964,83138.599999964,78,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413551207,206793.00
10/17/2014 09:00,1,0.130,ALERT,212.8,298.57,60.03,1413550804,"040051121000095","019011112586793",25.08,8,0.000,297.70,303.65,3.2,0.0,0.000,87933.4,87933.4,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413551231,206794.00
10/17/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413550804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551674,206795.00
10/17/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413550804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89258.100000024,89258.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551674,206796.00
10/17/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413550804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97317.300000013,97317.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551674,206797.00
10/17/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413550804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85753.5,85753.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551674,206798.00
10/17/2014 09:15,1,0.131,ACTIVE_NO_POWER,212.4,379.44,60.00,1413551704,"040051121000095","019011112586793",25.18,9,0.000,298.00,436.99,3.2,0.0,0.000,87933.4,87933.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551722,206799.00
10/17/2014 09:15,1,0.010,ACTIVE_NO_POWER,213.1,431.56,60.00,1413551704,"033051125000135","019011112586793",38.58,10,0.000,431.06,433.10,0.4,0.0,0.000,83138.599999964,83138.599999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551725,206800.00
10/17/2014 09:15,1,0.000,ACTIVE_NO_POWER,213.1,429.40,60.00,1413551704,"033051125000118","019011112586793",43.56,9,0.000,428.34,430.00,0.0,0.0,0.000,110556.20000003,110556.20000003,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551728,206801.00
10/17/2014 09:15,1,0.020,ACTIVE_NO_POWER,212.7,419.95,60.00,1413551704,"033051125000150","019011112586793",43.52,9,0.000,419.53,421.46,0.8,0.0,0.000,109628.79999995,109628.89999995,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551731,206802.00
10/17/2014 09:15,1,0.055,ACTIVE_NO_POWER,213.1,375.11,60.00,1413551704,"040051121000185","019011112586793",26.93,9,0.000,298.14,439.41,1.4,0.0,0.000,98985.1,98985.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551732,206803.00
10/17/2014 09:15,2,0.174,ACTIVE,211.93,333.63,59.969,1413551704,"274151322000083","019011112586793",27.15,12.30,0,318.91,347.76,4.8,2.7,0.022,282511.0,282511.0,1066,0,0,0,L,1151911521,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551733,206804.00
10/17/2014 09:15,2,0.180,ACTIVE,212.61,332.73,59.948,1413551704,"274151322000076","019011112586793",27.75,12.30,0,329.73,337.24,5.1,3.0,0.018,296336.9,296336.9,1064,0,0,0,L,1151911521,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551734,206805.00
10/17/2014 09:15,2,0.105,ACTIVE,211.93,333.03,59.975,1413551704,"274151322000094","019011112586793",29.74,11.30,0,291.55,408.18,3.2,1.2,0.018,215245.8,215245.8,1090,0,0,0,L,1151911521,1,121.55,122.91,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551735,206806.00
10/17/2014 09:15,2,0.195,ACTIVE,211.70,333.33,59.975,1413551704,"274151322000052","019011112586793",27.79,12.30,0,326.72,337.24,5.5,3.4,0.018,283934.3,283934.3,1064,0,0,0,L,1151911521,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551736,206807.00
10/17/2014 09:15,2,0.180,ACTIVE,211.93,333.03,60.001,1413551704,"274151322000085","019011112586793",26.78,12.30,0,328.82,336.94,4.9,2.8,0.022,283237.2,283237.2,1064,0,0,0,L,1151911521,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551737,206808.00
10/17/2014 09:15,2,0.184,ACTIVE,211.93,333.63,59.969,1413551704,"274151322000087","019011112586793",26.50,14.70,0,325.52,341.45,4.9,2.8,0.018,268976.2,268976.2,1065,0,0,0,L,1151911521,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551738,206809.00
10/17/2014 09:15,2,0.160,ACTIVE,211.48,332.73,59.964,1413551704,"274151322000088","019011112586793",25.82,12.30,0,328.22,336.94,4.2,2.2,0.018,275161.1,275161.1,1067,0,0,0,L,1151911521,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551739,206810.00
10/17/2014 09:15,2,0.170,ACTIVE,211.93,332.43,59.975,1413551704,"274151322000095","019011112586793",27.39,12.00,0,323.11,342.65,4.7,2.6,0.018,293729.7,293729.7,1065,0,0,0,L,1151911521,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551740,206811.00
10/17/2014 09:15,2,0.123,ACTIVE,212.38,334.24,59.980,1413551704,"274151322000068","019011112586793",29.82,12.30,0,303.88,382.93,3.8,1.7,0.009,213675.0,213675.0,1084,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551741,206812.00
10/17/2014 09:15,2,0.176,ACTIVE,211.70,332.73,59.975,1413551704,"274151322000054","019011112586793",27.14,12.70,0,327.62,336.34,4.8,2.7,0.022,280556.6,280556.6,1067,0,0,0,L,1151911521,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413551742,206813.00
10/17/2014 09:15,1,0.060,ALERT,213.7,299.44,59.96,1413551704,"040051121000068","019011112586793",25.60,8,0.000,298.82,305.16,1.5,0.0,0.000,89258.100000024,89258.100000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413551748,206814.00
10/17/2014 09:15,1,0.048,ALERT,212.7,351.10,59.96,1413551704,"040051121000097","019011112586793",28.86,9,0.000,350.41,366.13,1.3,0.0,0.000,98606.600000024,98606.600000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413551757,206815.00
10/17/2014 09:15,1,0.022,ALERT,213.2,359.43,60.00,1413551704,"033051125000132","019011112586793",38.85,9,0.000,358.83,359.98,0.8,0.0,0.000,85753.5,85754,80,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413551842,206816.00
10/17/2014 09:15,1,0.011,ALERT,213.6,299.72,60.00,1413551704,"040051121000195","019011112586793",27.54,9,0.000,298.72,304.43,0.3,0.0,0.000,97317.300000013,97317.300000013,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413551909,206817.00
10/17/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1413551704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552576,206818.00
10/17/2014 09:30,1,0.050,ACTIVE_NO_POWER,214.9,413.36,60.00,1413552604,"040051121000097","019011112586793",29.06,9,0.000,298.30,439.71,1.4,0.0,0.000,98606.600000024,98606.600000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552610,206819.00
10/17/2014 09:30,1,0.131,ACTIVE_NO_POWER,214.3,403.70,60.00,1413552604,"040051121000095","019011112586793",25.44,9,0.000,316.82,438.30,3.3,0.0,0.000,87933.4,87933.4,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552612,206820.00
10/17/2014 09:30,1,0.021,ACTIVE_NO_POWER,214.9,354.88,60.00,1413552604,"033051125000132","019011112586793",38.87,10,0.000,354.52,355.67,0.8,0.0,0.000,85754,85754,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552615,206821.00
10/17/2014 09:30,1,0.010,ACTIVE_NO_POWER,214.3,367.89,60.00,1413552604,"033051125000135","019011112586793",38.80,10,0.000,319.66,440.30,0.3,0.0,0.000,83138.599999964,83138.599999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552616,206822.00
10/17/2014 09:30,1,0.000,ACTIVE_NO_POWER,214.4,382.90,60.03,1413552604,"033051125000118","019011112586793",43.73,9,0.000,381.02,383.67,0.0,0.0,0.000,110556.20000003,110556.20000003,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552622,206823.00
10/17/2014 09:30,1,0.020,ACTIVE_NO_POWER,214.6,378.78,60.00,1413552604,"033051125000150","019011112586793",43.70,9,0.000,320.79,441.22,0.8,0.0,0.000,109628.89999995,109628.89999995,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552623,206824.00
10/17/2014 09:30,2,0.193,ACTIVE,213.96,335.14,59.996,1413552604,"274151322000083","019011112586793",27.31,12.70,0,329.43,339.95,5.4,3.3,0.027,282511.9,282511.9,1067,0,0,0,L,1151911521,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552630,206825.00
10/17/2014 09:30,2,0.197,ACTIVE,214.64,336.64,60.001,1413552604,"274151322000076","019011112586793",27.93,12.70,0,330.93,339.95,5.5,3.4,0.027,296337.8,296337.8,1065,0,0,0,L,1151911521,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552631,206826.00
10/17/2014 09:30,2,0.119,ACTIVE,214.19,336.34,60.001,1413552604,"274151322000094","019011112586793",30.24,11.70,0,329.13,339.04,3.7,1.6,0.018,215246.2,215246.2,1091,0,0,0,L,1151911521,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552632,206827.00
10/17/2014 09:30,2,0.219,ACTIVE,213.74,335.14,59.996,1413552604,"274151322000052","019011112586793",27.35,13.00,0,328.52,339.34,6.0,3.9,0.013,283935.3,283935.3,1065,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552633,206828.00
10/17/2014 09:30,2,0.195,ACTIVE,214.19,335.44,59.969,1413552604,"274151322000085","019011112586793",27.27,12.70,0,330.33,339.65,5.4,3.3,0.022,283238.0,283238.0,1065,0,0,0,L,1151911521,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552634,206829.00
10/17/2014 09:30,2,0.201,ACTIVE,213.96,336.04,59.980,1413552604,"274151322000087","019011112586793",26.88,15.50,0,329.13,339.65,5.5,3.4,0.018,268977.0,268977.0,1066,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552635,206830.00
10/17/2014 09:30,2,0.176,ACTIVE,213.74,335.44,59.985,1413552604,"274151322000088","019011112586793",26.60,12.70,0,329.13,339.34,4.7,2.6,0.009,275161.8,275161.8,1068,0,0,0,L,1151911521,1,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552636,206831.00
10/17/2014 09:30,2,0.189,ACTIVE,213.96,335.44,59.990,1413552604,"274151322000095","019011112586793",27.55,12.30,0,328.82,339.04,5.3,3.2,0.022,293730.5,293730.5,1066,0,0,0,L,1151911521,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552636,206832.00
10/17/2014 09:30,2,0.137,ACTIVE,214.64,336.64,60.001,1413552604,"274151322000068","019011112586793",30.40,13.00,0,330.63,339.65,4.2,2.2,0.009,213675.6,213675.6,1085,0,0,0,L,1151911521,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552637,206833.00
10/17/2014 09:30,2,0.193,ACTIVE,213.96,335.44,60.001,1413552604,"274151322000054","019011112586793",27.17,13.00,0,329.13,339.34,5.3,3.2,0.022,280557.4,280557.4,1068,0,0,0,L,1151911521,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413552638,206834.00
10/17/2014 09:30,1,0.060,ALERT,215.2,415.34,60.00,1413552604,"040051121000068","019011112586793",25.85,9,0.000,415.22,430.32,1.5,0.0,0.000,89258.100000024,89258.100000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413552645,206835.00
10/17/2014 09:30,1,0.052,ALERT,214.5,397.90,60.00,1413552604,"040051121000185","019011112586793",27.30,9,0.000,397.52,409.69,1.4,0.0,0.000,98985.1,98985.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413552648,206836.00
