ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 09:30,1,0.010,ALERT,214.4,378.22,60.00,1413552604,"040051121000195","019011112586793",27.54,9,0.000,377.27,388.32,0.2,0.0,0.000,97317.300000013,97317.300000013,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413552651,206837.00
10/17/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1413552604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97065.700000011,97065.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553459,206838.00
10/17/2014 09:45,1,0.050,ACTIVE_NO_POWER,213.9,411.60,60.03,1413553504,"040051121000097","019011112586793",29.28,9,0.000,411.03,411.96,1.4,0.0,0.000,98606.600000024,98606.600000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553510,206839.00
10/17/2014 09:45,1,0.022,ACTIVE_NO_POWER,213.6,360.22,60.03,1413553504,"033051125000132","019011112586793",39.12,10,0.000,360.14,361.30,0.8,0.0,0.000,85754,85754,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553517,206840.00
10/17/2014 09:45,1,0.010,ACTIVE_NO_POWER,213.2,338.20,60.07,1413553504,"033051125000135","019011112586793",39.06,10,0.000,334.63,340.02,0.4,0.0,0.000,83138.599999964,83138.599999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553518,206841.00
10/17/2014 09:45,1,0.118,ACTIVE_NO_POWER,212.5,408.87,60.03,1413553504,"033051125000118","019011112586793",37.71,10,0.000,321.75,442.74,4.4,0.0,0.000,110556.20000003,110556.30000005,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553523,206842.00
10/17/2014 09:45,1,0.020,ACTIVE_NO_POWER,213.4,428.18,60.03,1413553504,"033051125000150","019011112586793",43.89,9,0.000,320.67,442.03,0.8,0.0,0.000,109628.89999995,109628.99999995,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553524,206843.00
10/17/2014 09:45,1,0.054,ACTIVE_NO_POWER,213.4,351.97,60.03,1413553504,"040051121000185","019011112586793",27.61,9,0.000,351.74,352.94,1.5,0.0,0.000,98985.1,98985.1,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553527,206844.00
10/17/2014 09:45,2,0.215,ACTIVE,212.61,334.84,60.022,1413553504,"274151322000083","019011112586793",27.21,13.00,0,329.43,338.74,5.9,3.8,0.027,282512.6,282512.6,1068,0,0,0,L,1151911521,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553531,206845.00
10/17/2014 09:45,2,0.215,ACTIVE,213.06,333.63,59.985,1413553504,"274151322000076","019011112586793",28.29,13.00,0,330.93,339.04,6.2,4.0,0.022,296338.7,296338.7,1066,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553532,206846.00
10/17/2014 09:45,2,0.133,ACTIVE,212.38,334.54,60.022,1413553504,"274151322000094","019011112586793",30.42,12.30,0,329.73,338.14,4.1,2.0,0.018,215246.6,215246.6,1092,0,0,0,L,1151911521,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553533,206847.00
10/17/2014 09:45,2,0.230,ACTIVE,212.38,333.63,60.017,1413553504,"274151322000052","019011112586793",27.93,13.00,0,329.13,338.44,6.6,4.4,0.027,283936.3,283936.3,1066,0,0,0,L,1151911521,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553534,206848.00
10/17/2014 09:45,2,0.219,ACTIVE,212.61,334.54,60.017,1413553504,"274151322000085","019011112586793",27.14,13.00,0,330.33,338.74,6.0,3.9,0.031,283238.8,283238.8,1066,0,0,0,L,1151911521,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553535,206849.00
10/17/2014 09:45,2,0.215,ACTIVE,212.61,335.14,60.022,1413553504,"274151322000087","019011112586793",27.49,15.80,0,330.03,338.74,6.0,3.9,0.027,268977.8,268977.8,1067,0,0,0,L,1151911521,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553536,206850.00
10/17/2014 09:45,2,0.197,ACTIVE,212.16,333.63,60.017,1413553504,"274151322000088","019011112586793",26.70,13.00,0,329.43,338.14,5.3,3.2,0.027,275162.5,275162.5,1069,0,0,0,L,1151911521,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553537,206851.00
10/17/2014 09:45,2,0.209,ACTIVE,212.61,333.93,59.990,1413553504,"274151322000095","019011112586793",27.53,12.70,0,330.33,337.84,5.8,3.7,0.027,293731.3,293731.3,1067,0,0,0,L,1151911521,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553538,206852.00
10/17/2014 09:45,2,0.150,ACTIVE,213.29,334.54,60.017,1413553504,"274151322000068","019011112586793",30.77,13.30,0,330.93,339.04,4.7,2.6,0.018,213676.1,213676.1,1086,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553539,206853.00
10/17/2014 09:45,2,0.207,ACTIVE,212.16,333.93,60.017,1413553504,"274151322000054","019011112586793",27.85,13.30,0,329.13,338.44,5.9,3.7,0.031,280558.2,280558.2,1069,0,0,0,L,1151911521,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553540,206854.00
10/17/2014 09:45,1,0.059,ALERT,213.6,392.28,60.00,1413553504,"040051121000068","019011112586793",26.04,9,0.000,392.11,406.93,1.5,0.0,0.000,89258.100000024,89258.100000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413553550,206855.00
10/17/2014 09:45,1,0.010,ALERT,212.9,371.77,60.03,1413553504,"040051121000195","019011112586793",27.77,9,0.000,370.84,381.87,0.2,0.0,0.000,97317.300000013,97317.300000013,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413553553,206856.00
10/17/2014 09:45,1,0.129,ALERT,213.0,368.88,60.03,1413553504,"040051121000095","019011112586793",25.66,9,0.000,368.21,374.30,3.3,0.0,0.000,87933.4,87933.4,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413553558,206857.00
10/17/2014 09:45,1,0.076,ACTIVE_NO_POWER,212.4,297.66,60.03,1413553504,"040051121000116","019011112586793",28.86,9,0.000,294.79,303.55,2.1,0.0,0.000,97065.700000011,97065.700000011,4,0,0,0,L,2361,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413553871,206858.00
10/17/2014 10:00,1,0.049,ACTIVE_NO_POWER,212.6,429.29,60.00,1413554404,"040051121000097","019011112586793",29.68,10,0.000,309.52,439.75,1.4,0.0,0.000,98606.600000024,98606.600000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554407,206859.00
10/17/2014 10:00,1,0.130,ACTIVE_NO_POWER,212.2,374.34,60.03,1413554404,"040051121000095","019011112586793",26.25,9,0.000,295.73,437.49,3.4,0.0,0.000,87933.4,87933.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554408,206860.00
10/17/2014 10:00,1,0.144,ACTIVE_NO_POWER,212.8,415.32,60.00,1413554404,"033051125000132","019011112586793",33.71,11,0.000,311.30,440.28,4.8,0.0,0.000,85754,85754.1,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554409,206861.00
10/17/2014 10:00,1,0.135,ACTIVE,212.1,343.58,60.03,1413554404,"033051125000135","019011112586793",32.88,10,0.137,309.08,440.70,4.4,12.7,0.000,83138.599999964,83138.599999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554410,206862.00
10/17/2014 10:00,1,0.060,ACTIVE_NO_POWER,212.6,327.83,60.00,1413554404,"040051121000068","019011112586793",26.62,9,0.000,299.02,440.12,1.6,0.0,0.000,89258.100000024,89258.100000024,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554416,206863.00
10/17/2014 10:00,1,0.146,ACTIVE_NO_POWER,212.1,421.22,60.03,1413554404,"033051125000118","019011112586793",38.28,11,0.000,312.30,443.27,5.5,0.0,0.000,110556.30000005,110556.70000003,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554418,206864.00
10/17/2014 10:00,1,0.176,ACTIVE,211.6,333.09,60.03,1413554404,"033051125000150","019011112586793",37.80,10,0.134,310.93,441.99,6.6,14.5,0.037,109628.99999995,109629.29999995,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554419,206865.00
10/17/2014 10:00,1,0.108,ACTIVE_NO_POWER,212.2,406.40,60.00,1413554404,"040051121000185","019011112586793",25.69,9,0.000,309.49,439.78,2.3,0.0,0.000,98985.1,98985.1,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554420,206866.00
10/17/2014 10:00,1,0.011,ACTIVE_NO_POWER,212.0,335.85,60.00,1413554404,"040051121000195","019011112586793",28.47,9,0.000,334.78,336.58,0.3,0.0,0.000,97317.300000013,97317.300000013,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554423,206867.00
10/17/2014 10:00,2,0.256,ACTIVE,211.25,331.83,59.990,1413554404,"274151322000083","019011112586793",27.53,13.30,0,318.00,338.14,7.2,5.0,0.035,282513.6,282513.6,1069,0,0,0,L,1151911521,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554424,206868.00
10/17/2014 10:00,2,0.252,ACTIVE,211.93,331.53,60.012,1413554404,"274151322000076","019011112586793",29.24,13.00,0,318.91,338.14,7.5,5.3,0.035,296339.7,296339.7,1067,0,0,0,L,1151911521,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554425,206869.00
10/17/2014 10:00,2,0.162,ACTIVE,211.25,355.88,59.990,1413554404,"274151322000094","019011112586793",33.26,12.70,0,318.61,359.18,5.5,3.4,0.018,215247.1,215247.1,1093,0,0,0,L,1151911521,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554426,206870.00
10/17/2014 10:00,2,0.281,ACTIVE,211.25,332.13,59.985,1413554404,"274151322000052","019011112586793",27.51,13.30,0,317.40,337.54,7.9,5.7,0.040,283937.4,283937.4,1067,0,0,0,L,1151911521,1,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554427,206871.00
10/17/2014 10:00,2,0.260,ACTIVE,211.25,331.83,59.990,1413554404,"274151322000085","019011112586793",27.59,13.00,0,318.61,337.84,7.3,5.1,0.035,283239.8,283239.8,1067,0,0,0,L,1151911521,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554428,206872.00
10/17/2014 10:00,2,0.262,ACTIVE,211.70,331.83,59.996,1413554404,"274151322000087","019011112586793",27.33,16.00,0,318.30,338.14,7.2,5.1,0.040,268978.8,268978.8,1068,0,0,0,L,1151911521,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554429,206873.00
10/17/2014 10:00,2,0.238,ACTIVE,211.03,331.53,59.985,1413554404,"274151322000088","019011112586793",27.10,13.00,0,317.40,338.14,6.6,4.4,0.031,275163.3,275163.3,1070,0,0,0,L,1151911521,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554429,206874.00
10/17/2014 10:00,2,0.254,ACTIVE,211.48,331.83,59.996,1413554404,"274151322000095","019011112586793",27.73,13.00,0,317.70,337.24,7.2,5.0,0.035,293732.2,293732.2,1068,0,0,0,L,1151911521,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554430,206875.00
10/17/2014 10:00,2,0.180,ACTIVE,212.16,366.70,59.985,1413554404,"274151322000068","019011112586793",34.19,13.70,0,321.01,369.40,6.3,4.1,0.031,213676.8,213676.8,1087,0,0,0,L,1151911521,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554431,206876.00
10/17/2014 10:00,2,0.256,ACTIVE,211.25,331.53,59.990,1413554404,"274151322000054","019011112586793",27.65,13.70,0,317.10,337.84,7.2,5.0,0.040,280559.1,280559.1,1070,0,0,0,L,1151911521,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413554432,206877.00
10/17/2014 10:00,1,0.076,ALERT,211.7,356.22,60.00,1413554404,"040051121000116","019011112586793",29.39,9,0.000,355.78,365.74,2.2,0.0,0.000,97065.700000011,97065.700000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413554436,206878.00
10/17/2014 10:15,1,0.050,ACTIVE_NO_POWER,213.8,377.20,60.00,1413555305,"040051121000097","019011112586793",29.44,10,0.000,317.77,440.19,1.4,0.0,0.000,98606.600000024,98606.600000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555307,206879.00
10/17/2014 10:15,1,0.131,ACTIVE_NO_POWER,214.4,414.01,60.00,1413555305,"033051125000132","019011112586793",33.87,11,0.000,318.52,439.85,4.4,0.0,0.000,85754.1,85754.7,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555312,206880.00
10/17/2014 10:15,1,0.123,ACTIVE_NO_POWER,213.6,364.96,60.00,1413555305,"033051125000135","019011112586793",32.44,11,0.000,317.85,440.48,3.9,0.0,0.000,83138.599999964,83139,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555313,206881.00
10/17/2014 10:15,1,0.132,ACTIVE_NO_POWER,213.6,416.47,60.00,1413555305,"033051125000118","019011112586793",38.04,11,0.000,317.89,444.48,4.9,0.0,0.000,110556.70000003,110557.60000007,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555320,206882.00
10/17/2014 10:15,1,0.149,ACTIVE_NO_POWER,213.6,432.55,60.00,1413555305,"033051125000150","019011112586793",37.88,11,0.000,316.70,443.41,5.5,0.0,0.024,109629.29999995,109630.19999995,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555322,206883.00
10/17/2014 10:15,1,0.053,ACTIVE_NO_POWER,213.8,342.74,60.03,1413555305,"040051121000185","019011112586793",27.92,9,0.000,317.21,439.98,1.4,0.0,0.000,98985.1,98985.1,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555324,206884.00
10/17/2014 10:15,2,0.232,ACTIVE,213.51,334.54,60.001,1413555305,"274151322000083","019011112586793",27.73,13.30,0,327.92,342.95,6.6,4.4,0.035,282514.9,282514.9,1071,0,0,0,L,1151911521,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555328,206885.00
10/17/2014 10:15,2,0.246,ACTIVE,213.74,335.44,59.996,1413555305,"274151322000076","019011112586793",27.67,13.00,0,328.82,343.55,7.0,4.8,0.031,296341.0,296341.0,1069,0,0,0,L,1151911521,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555330,206886.00
10/17/2014 10:15,2,0.150,ACTIVE,213.29,338.44,60.012,1413555305,"274151322000094","019011112586793",31.37,13.00,0,330.63,397.96,4.8,2.7,0.018,215248.0,215248.0,1095,0,0,0,L,1151911521,1,121.78,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555331,206887.00
10/17/2014 10:15,2,0.260,ACTIVE,212.83,335.74,59.996,1413555305,"274151322000052","019011112586793",27.55,13.30,0,327.02,342.65,7.2,5.1,0.031,283938.9,283938.9,1069,0,0,0,L,1151911521,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555333,206888.00
10/17/2014 10:15,2,0.242,ACTIVE,213.29,335.44,60.022,1413555305,"274151322000085","019011112586793",27.27,13.00,0,328.22,343.25,6.7,4.5,0.031,283241.1,283241.1,1069,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555335,206889.00
10/17/2014 10:15,2,0.242,ACTIVE,213.29,334.84,59.969,1413555305,"274151322000087","019011112586793",27.23,16.70,0,324.92,342.95,6.7,4.5,0.027,268980.1,268980.1,1070,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555336,206890.00
10/17/2014 10:15,2,0.221,ACTIVE,212.61,335.14,59.996,1413555305,"274151322000088","019011112586793",26.64,13.00,0,327.02,342.65,6.0,3.8,0.031,275164.4,275164.4,1072,0,0,0,L,1151911521,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555338,206891.00
10/17/2014 10:15,2,0.232,ACTIVE,213.29,335.14,60.001,1413555305,"274151322000095","019011112586793",27.57,13.00,0,327.02,342.65,6.5,4.4,0.027,293733.5,293733.5,1070,0,0,0,L,1151911521,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555339,206892.00
10/17/2014 10:15,2,0.166,ACTIVE,214.19,350.47,60.001,1413555305,"274151322000068","019011112586793",32.36,14.00,0,331.23,406.67,5.5,3.4,0.031,213677.8,213677.8,1089,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555341,206893.00
10/17/2014 10:15,2,0.236,ACTIVE,213.29,334.24,59.996,1413555305,"274151322000054","019011112586793",27.57,13.70,0,327.02,342.35,6.6,4.4,0.022,280560.4,280560.4,1072,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413555343,206894.00
10/17/2014 10:15,1,0.129,ALERT,213.1,364.81,60.00,1413555305,"040051121000095","019011112586793",25.91,9,0.000,364.45,380.92,3.3,0.0,0.000,87933.4,87933.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413555346,206895.00
10/17/2014 10:15,1,0.076,ALERT,213.5,325.18,60.03,1413555305,"040051121000116","019011112586793",29.04,9,0.000,324.53,337.03,2.2,0.0,0.000,97065.700000011,97065.700000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413555349,206896.00
10/17/2014 10:15,1,0.059,ALERT,214.0,376.58,60.00,1413555305,"040051121000068","019011112586793",26.30,9,0.000,376.46,392.58,1.5,0.0,0.000,89258.100000024,89258.100000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413555352,206897.00
10/17/2014 10:15,1,0.011,ALERT,213.9,389.71,60.00,1413555305,"040051121000195","019011112586793",28.11,9,0.000,388.88,403.85,0.3,0.0,0.000,97317.300000013,97317.300000013,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413555355,206898.00
10/17/2014 10:30,1,0.282,ACTIVE_NO_POWER,214.1,369.41,60.03,1413556204,"040051121000097","019011112586793",25.06,11,0.000,319.91,440.75,7.0,0.0,0.000,98606.600000024,98606.699999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556206,206899.00
10/17/2014 10:30,1,0.129,ACTIVE_NO_POWER,214.0,385.95,60.00,1413556204,"040051121000095","019011112586793",26.84,9,0.000,299.74,438.40,3.4,0.0,0.000,87933.4,87933.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556208,206900.00
10/17/2014 10:30,1,0.184,ACTIVE_NO_POWER,214.4,383.00,60.03,1413556204,"033051125000132","019011112586793",34.20,11,0.000,321.65,439.87,6.2,0.0,0.000,85754.7,85755,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556209,206901.00
10/17/2014 10:30,1,0.170,ACTIVE_NO_POWER,214.0,403.93,60.00,1413556204,"033051125000135","019011112586793",33.91,11,0.000,320.56,440.60,5.7,0.0,0.000,83139,83139.399999976,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556210,206902.00
10/17/2014 10:30,1,0.303,ACTIVE_NO_POWER,214.3,379.47,60.03,1413556204,"040051121000116","019011112586793",24.63,10,0.000,300.97,438.68,7.3,0.0,0.000,97065.700000011,97065.800000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556212,206903.00
10/17/2014 10:30,1,0.273,ACTIVE_NO_POWER,215.0,399.20,60.03,1413556204,"040051121000068","019011112586793",22.59,10,0.000,300.36,439.34,6.0,0.0,0.000,89258.100000024,89258.100000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556213,206904.00
10/17/2014 10:30,1,0.201,ACTIVE,214.4,356.93,60.03,1413556204,"033051125000118","019011112586793",38.10,11,0.134,319.93,445.69,7.6,10.9,0.006,110557.60000007,110558.30000006,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556214,206905.00
10/17/2014 10:30,1,0.219,ACTIVE,214.5,372.77,60.03,1413556204,"033051125000150","019011112586793",37.17,11,0.146,319.68,443.82,8.0,11.5,0.000,109630.19999995,109630.99999995,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556215,206906.00
10/17/2014 10:30,1,0.280,ACTIVE_NO_POWER,214.5,368.91,60.03,1413556204,"040051121000185","019011112586793",22.88,9,0.000,320.18,439.54,6.3,0.0,0.000,98985.1,98985.3,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556217,206907.00
10/17/2014 10:30,1,0.255,ACTIVE,215.0,329.55,60.00,1413556204,"040051121000195","019011112586793",22.50,10,0.136,300.35,441.05,5.6,12.8,0.197,97317.300000013,97317.400000037,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556218,206908.00
10/17/2014 10:30,2,0.316,ACTIVE,213.51,335.44,60.006,1413556204,"274151322000083","019011112586793",27.79,13.30,0,330.33,340.85,8.9,6.7,0.049,282516.1,282516.1,1072,0,0,0,L,1151911521,1,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556219,206909.00
10/17/2014 10:30,2,0.320,ACTIVE,214.19,335.74,60.001,1413556204,"274151322000076","019011112586793",28.78,13.00,0,331.83,341.15,9.4,7.1,0.049,296342.3,296342.3,1070,0,0,0,L,1151911521,1,122.23,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556220,206910.00
10/17/2014 10:30,2,0.197,ACTIVE,213.51,400.66,60.006,1413556204,"274151322000094","019011112586793",37.71,13.30,0,330.93,411.78,7.5,5.3,0.040,215248.8,215248.8,1096,0,0,0,L,1151911521,1,121.78,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556221,206911.00
10/17/2014 10:30,2,0.342,ACTIVE,213.06,333.63,59.980,1413556204,"274151322000052","019011112586793",27.81,13.00,0,329.73,341.15,9.7,7.4,0.035,283940.2,283940.2,1070,0,0,0,L,1151911521,1,121.78,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556222,206912.00
10/17/2014 10:30,2,0.316,ACTIVE,213.51,336.64,60.006,1413556204,"274151322000085","019011112586793",27.95,13.00,0,330.93,341.15,9.0,6.8,0.044,283242.4,283242.4,1070,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556223,206913.00
10/17/2014 10:30,2,0.320,ACTIVE,213.51,333.93,59.980,1413556204,"274151322000087","019011112586793",27.67,17.00,0,330.33,340.85,9.0,6.8,0.035,268981.3,268981.3,1071,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556224,206914.00
10/17/2014 10:30,2,0.295,ACTIVE,213.06,335.14,60.001,1413556204,"274151322000088","019011112586793",27.53,13.00,0,330.33,340.25,8.2,6.0,0.040,275165.5,275165.5,1073,0,0,0,L,1151911521,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556225,206915.00
10/17/2014 10:30,2,0.311,ACTIVE,213.51,333.63,59.980,1413556204,"274151322000095","019011112586793",28.15,12.70,0,329.73,340.25,8.9,6.6,0.040,293734.7,293734.7,1071,0,0,0,L,1151911521,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556226,206916.00
10/17/2014 10:30,2,0.211,ACTIVE,214.41,406.67,60.001,1413556204,"274151322000068","019011112586793",38.53,14.30,0,332.43,418.70,8.3,6.1,0.027,213678.9,213678.9,1090,0,0,0,L,1151911521,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556227,206917.00
10/17/2014 10:30,2,0.314,ACTIVE,213.51,334.54,60.001,1413556204,"274151322000054","019011112586793",27.91,13.70,0,329.13,340.55,8.9,6.7,0.049,280561.6,280561.6,1073,0,0,0,L,1151911521,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413556227,206918.00
10/17/2014 10:45,1,0.297,ACTIVE_NO_POWER,213.8,419.70,60.03,1413557104,"040051121000097","019011112586793",24.97,11,0.000,309.67,441.51,7.2,0.0,0.000,98606.699999988,98607.600000024,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557107,206919.00
10/17/2014 10:45,1,0.373,ACTIVE_NO_POWER,213.6,377.30,60.00,1413557104,"040051121000095","019011112586793",21.88,10,0.000,306.34,437.88,8.0,0.0,0.000,87933.4,87933.9,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557109,206920.00
10/17/2014 10:45,1,0.200,ACTIVE_NO_POWER,214.7,389.53,60.00,1413557104,"033051125000132","019011112586793",34.05,11,0.000,311.80,439.92,6.7,0.0,0.000,85755,85755.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557110,206921.00
10/17/2014 10:45,1,0.179,ACTIVE_NO_POWER,214.2,398.05,60.00,1413557104,"033051125000135","019011112586793",34.13,11,0.000,308.95,440.84,6.0,0.0,0.000,83139.399999976,83140.199999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557111,206922.00
10/17/2014 10:45,1,0.301,ACTIVE_NO_POWER,213.8,324.46,60.00,1413557104,"040051121000116","019011112586793",26.16,10,0.078,306.83,439.68,7.8,0.0,0.241,97065.800000011,97066.500000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557113,206923.00
10/17/2014 10:45,1,0.300,ACTIVE,214.6,341.83,60.00,1413557104,"040051121000068","019011112586793",22.42,10,0.131,309.46,440.25,6.6,10.2,0.012,89258.100000024,89258.400000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557114,206924.00
10/17/2014 10:45,1,0.197,ACTIVE_NO_POWER,213.5,422.09,60.03,1413557104,"033051125000118","019011112586793",39.06,11,0.000,311.34,446.73,7.6,0.0,0.000,110558.30000006,110559.50000005,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557115,206925.00
10/17/2014 10:45,1,0.226,ACTIVE,214.1,335.97,60.00,1413557104,"033051125000150","019011112586793",38.66,11,0.127,310.25,445.10,8.7,13.1,0.066,109630.99999995,109632.19999995,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557116,206926.00
10/17/2014 10:45,1,0.297,ACTIVE_NO_POWER,214.1,365.97,60.00,1413557104,"040051121000185","019011112586793",22.97,10,0.000,308.49,440.35,6.7,0.0,0.000,98985.3,98985.8,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557118,206927.00
10/17/2014 10:45,1,0.247,ACTIVE_NO_POWER,214.3,372.35,60.00,1413557104,"040051121000195","019011112586793",24.03,11,0.000,312.33,441.29,5.8,0.0,0.000,97317.400000037,97318.000000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557119,206928.00
10/17/2014 10:45,2,0.344,ACTIVE,213.51,334.54,59.996,1413557104,"274151322000083","019011112586793",27.89,13.30,0,320.11,342.65,9.8,7.5,0.053,282517.7,282517.7,1073,0,0,0,L,1151911521,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557120,206929.00
10/17/2014 10:45,2,0.348,ACTIVE,213.96,336.34,59.990,1413557104,"274151322000076","019011112586793",29.00,13.00,0,321.31,342.95,10.2,8.0,0.057,296344.1,296344.1,1071,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557121,206930.00
10/17/2014 10:45,2,0.207,ACTIVE,213.29,411.48,59.990,1413557104,"274151322000094","019011112586793",39.00,14.00,0,330.63,430.12,8.2,6.0,0.040,215250.0,215250.0,1097,0,0,0,L,1151911521,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557122,206931.00
10/17/2014 10:45,2,0.371,ACTIVE,213.06,333.33,60.006,1413557104,"274151322000052","019011112586793",27.85,13.00,0,319.51,342.65,10.5,8.2,0.049,283942.1,283942.1,1071,0,0,0,L,1151911521,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557123,206932.00
10/17/2014 10:45,2,0.350,ACTIVE,213.29,334.54,59.996,1413557104,"274151322000085","019011112586793",27.79,13.00,0,321.01,342.65,9.8,7.6,0.049,283244.0,283244.0,1071,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557124,206933.00
10/17/2014 10:45,2,0.348,ACTIVE,213.51,335.14,59.996,1413557104,"274151322000087","019011112586793",27.77,17.30,0,320.41,342.35,9.8,7.6,0.049,268983.0,268983.0,1072,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557125,206934.00
10/17/2014 10:45,2,0.322,ACTIVE,212.83,333.33,59.990,1413557104,"274151322000088","019011112586793",27.65,13.00,0,320.11,342.05,9.1,6.8,0.044,275167.0,275167.0,1074,0,0,0,L,1151911521,1,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557126,206935.00
10/17/2014 10:45,2,0.326,ACTIVE,213.06,336.04,59.996,1413557104,"274151322000095","019011112586793",27.87,12.70,0,320.41,342.05,9.2,7.0,0.049,293736.4,293736.4,1072,0,0,0,L,1151911521,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557127,206936.00
10/17/2014 10:45,2,0.236,ACTIVE,213.96,401.86,59.996,1413557104,"274151322000068","019011112586793",37.93,14.70,0,330.33,427.41,9.0,6.8,0.040,213680.3,213680.3,1091,0,0,0,L,1151911521,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557128,206937.00
10/17/2014 10:45,2,0.346,ACTIVE,213.29,333.33,59.996,1413557104,"274151322000054","019011112586793",27.79,13.30,0,320.11,342.05,9.8,7.5,0.049,280563.3,280563.3,1074,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413557129,206938.00
10/17/2014 11:00,1,0.047,ACTIVE_NO_POWER,213.8,350.18,60.03,1413558004,"040051121000097","019011112586793",30.15,11,0.000,319.12,442.17,1.4,0.0,0.000,98607.600000024,98608.600000024,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558006,206939.00
10/17/2014 11:00,1,0.191,ACTIVE,214.4,357.19,60.03,1413558004,"033051125000132","019011112586793",34.35,11,0.142,319.47,439.85,6.5,11.1,0.001,85755.9,85756.8,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558011,206940.00
10/17/2014 11:00,1,0.185,ACTIVE_NO_POWER,214.0,409.18,60.03,1413558004,"033051125000135","019011112586793",32.86,11,0.000,319.95,440.82,6.0,0.0,0.000,83140.199999988,83141.199999988,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558012,206941.00
10/17/2014 11:00,1,0.078,ACTIVE_NO_POWER,214.1,389.07,60.03,1413558004,"040051121000116","019011112586793",29.91,10,0.000,318.13,439.83,2.3,0.0,0.000,97066.500000011,97067.600000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558013,206942.00
10/17/2014 11:00,1,0.059,ACTIVE_NO_POWER,214.8,427.82,60.03,1413558004,"040051121000068","019011112586793",27.32,10,0.000,419.56,429.06,1.6,0.0,0.000,89258.400000036,89259.100000024,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558015,206943.00
10/17/2014 11:00,1,0.215,ACTIVE,214.2,359.52,60.03,1413558004,"033051125000118","019011112586793",38.18,11,0.127,319.59,445.84,8.1,12.7,0.007,110559.50000005,110561.10000007,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558017,206944.00
10/17/2014 11:00,1,0.232,ACTIVE,214.4,334.89,60.03,1413558004,"033051125000150","019011112586793",38.50,11,0.138,319.30,445.21,8.9,14.5,0.123,109632.19999995,109633.79999995,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558019,206945.00
10/17/2014 11:00,1,0.174,ACTIVE_NO_POWER,214.6,391.75,60.03,1413558004,"040051121000185","019011112586793",27.84,9,0.000,319.81,440.60,4.8,0.0,0.000,98985.8,98986.6,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558020,206946.00
10/17/2014 11:00,1,0.262,ACTIVE_NO_POWER,214.0,400.35,60.03,1413558004,"040051121000195","019011112586793",23.61,11,0.000,323.01,441.70,6.0,0.0,0.000,97318.000000001,97318.900000037,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558021,206947.00
10/17/2014 11:00,2,0.320,ACTIVE,213.29,336.64,60.017,1413558004,"274151322000083","019011112586793",27.65,13.30,0,330.33,342.05,9.0,6.7,0.053,282519.7,282519.7,1074,0,0,0,L,1151911521,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558022,206948.00
10/17/2014 11:00,2,0.322,ACTIVE,213.96,336.94,60.022,1413558004,"274151322000076","019011112586793",28.77,13.00,0,331.83,342.65,9.4,7.1,0.053,296346.2,296346.2,1072,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558023,206949.00
10/17/2014 11:00,2,0.197,ACTIVE,213.29,401.26,60.028,1413558004,"274151322000094","019011112586793",37.79,14.30,0,332.73,450.86,7.5,5.4,0.040,215251.5,215251.5,1098,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558024,206950.00
10/17/2014 11:00,2,0.338,ACTIVE,213.06,334.84,59.985,1413558004,"274151322000052","019011112586793",28.15,13.00,0,330.03,342.65,9.7,7.4,0.057,283944.2,283944.2,1072,0,0,0,L,1151911521,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558025,206951.00
10/17/2014 11:00,2,0.318,ACTIVE,213.29,336.94,60.043,1413558004,"274151322000085","019011112586793",27.89,13.00,0,331.53,342.35,9.0,6.8,0.053,283246.0,283246.0,1072,0,0,0,L,1151911521,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558026,206952.00
10/17/2014 11:00,2,0.322,ACTIVE,213.51,336.34,60.028,1413558004,"274151322000087","019011112586793",27.71,17.30,0,329.73,342.35,9.1,6.8,0.049,268985.0,268985.0,1073,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558027,206953.00
10/17/2014 11:00,2,0.291,ACTIVE,213.06,336.64,60.022,1413558004,"274151322000088","019011112586793",27.91,13.00,0,330.63,341.75,8.2,6.0,0.049,275168.8,275168.8,1075,0,0,0,L,1151911521,1,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558028,206954.00
10/17/2014 11:00,2,0.318,ACTIVE,213.29,335.14,59.990,1413558004,"274151322000095","019011112586793",27.81,12.70,0,329.13,342.05,9.0,6.7,0.049,293738.4,293738.4,1073,0,0,0,L,1151911521,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558029,206955.00
10/17/2014 11:00,2,0.213,ACTIVE,213.96,406.67,60.043,1413558004,"274151322000068","019011112586793",38.47,15.00,0,333.33,433.12,8.3,6.1,0.035,213682.1,213682.1,1092,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558030,206956.00
10/17/2014 11:00,2,0.318,ACTIVE,213.06,335.14,60.028,1413558004,"274151322000054","019011112586793",27.75,13.70,0,330.33,342.05,8.9,6.7,0.053,280565.3,280565.3,1075,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558031,206957.00
10/17/2014 11:00,1,0.386,ACTIVE_NO_POWER,213.8,428.83,60.07,1413558004,"040051121000095","019011112586793",21.49,10,0.000,316.77,438.19,8.1,0.0,0.000,87933.9,87934.8,12,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558033,206958.00
10/17/2014 11:15,1,0.487,ACTIVE,212.2,390.18,60.03,1413558904,"040051121000097","019011112586793",26.40,11,0.153,307.89,440.88,12.8,12.3,0.001,98608.600000024,98610.699999988,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558906,206959.00
10/17/2014 11:15,1,0.556,ACTIVE_NO_POWER,212.3,396.80,60.00,1413558904,"040051121000095","019011112586793",22.96,9,0.000,304.48,438.29,12.7,0.0,0.000,87934.8,87936.5,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558907,206960.00
10/17/2014 11:15,1,0.321,ACTIVE,213.0,369.93,60.00,1413558904,"033051125000132","019011112586793",34.72,11,0.139,310.65,440.00,11.1,12.9,0.005,85756.8,85758.6,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558909,206961.00
10/17/2014 11:15,1,0.312,ACTIVE,212.2,385.23,60.00,1413558904,"033051125000135","019011112586793",34.94,11,0.159,309.72,441.49,10.8,15.5,0.001,83141.199999988,83142.899999976,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558911,206962.00
10/17/2014 11:15,1,0.524,ACTIVE_NO_POWER,211.8,418.14,60.00,1413558904,"040051121000116","019011112586793",26.17,10,0.000,305.89,438.80,13.6,0.0,0.000,97067.600000011,97069.600000011,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558913,206963.00
10/17/2014 11:15,1,0.521,ACTIVE,212.7,349.27,60.00,1413558904,"040051121000068","019011112586793",23.13,10,0.146,309.76,439.90,11.9,11.0,0.038,89259.100000024,89260.800000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558915,206964.00
10/17/2014 11:15,1,0.366,ACTIVE,211.9,329.70,60.00,1413558904,"033051125000118","019011112586793",39.70,11,0.151,312.79,445.80,14.4,14.8,0.242,110561.10000007,110563.50000005,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558916,206965.00
10/17/2014 11:15,1,0.382,ACTIVE,212.7,366.79,60.03,1413558904,"033051125000150","019011112586793",39.74,10,0.140,311.40,444.16,15.0,12.9,0.027,109633.79999995,109636.29999995,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558918,206966.00
10/17/2014 11:15,1,0.514,ACTIVE_NO_POWER,211.9,415.97,60.03,1413558904,"040051121000185","019011112586793",24.41,9,0.015,309.29,440.01,12.5,0.0,0.000,98986.6,98988.2,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558919,206967.00
10/17/2014 11:15,1,0.478,ACTIVE,211.8,356.71,60.00,1413558904,"040051121000195","019011112586793",25.06,11,0.157,312.07,441.40,11.9,11.7,0.034,97318.900000037,97320.800000013,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558921,206968.00
10/17/2014 11:15,2,0.523,ACTIVE,211.25,334.84,60.001,1413558904,"274151322000083","019011112586793",28.77,13.00,0,319.51,343.55,15.3,12.8,0.093,282522.7,282522.7,1075,0,0,0,L,1151911521,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558922,206969.00
10/17/2014 11:15,2,0.527,ACTIVE,212.16,332.73,60.006,1413558904,"274151322000076","019011112586793",30.06,12.70,0,321.61,344.76,16.0,13.5,0.106,296349.3,296349.3,1073,0,0,0,L,1151911521,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558923,206970.00
10/17/2014 11:15,2,0.330,ACTIVE,211.25,425.61,60.006,1413558904,"274151322000094","019011112586793",40.22,14.30,0,329.13,454.16,13.3,10.9,0.075,215253.9,215253.9,1099,0,0,0,L,1151911521,1,120.88,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558924,206971.00
10/17/2014 11:15,2,0.537,ACTIVE,211.03,333.63,60.006,1413558904,"274151322000052","019011112586793",29.36,12.70,0,318.00,343.25,16.0,13.5,0.093,283947.4,283947.4,1073,0,0,0,L,1151911521,1,120.65,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558926,206972.00
10/17/2014 11:15,2,0.516,ACTIVE,211.25,335.14,60.006,1413558904,"274151322000085","019011112586793",29.40,13.00,0,319.51,343.85,15.3,12.9,0.093,283249.0,283249.0,1073,0,0,0,L,1151911521,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558926,206973.00
10/17/2014 11:15,2,0.525,ACTIVE,211.48,333.63,60.006,1413558904,"274151322000087","019011112586793",28.47,17.50,0,318.61,343.55,15.2,12.7,0.088,268987.9,268987.9,1074,0,0,0,L,1151911521,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558928,206974.00
10/17/2014 11:15,2,0.500,ACTIVE,210.80,331.23,59.996,1413558904,"274151322000088","019011112586793",28.49,12.70,0,319.21,343.55,14.4,12.0,0.080,275171.6,275171.6,1076,0,0,0,L,1151911521,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558929,206975.00
10/17/2014 11:15,2,0.527,ACTIVE,211.25,331.83,60.006,1413558904,"274151322000095","019011112586793",28.86,12.70,0,320.11,342.95,15.4,13.0,0.097,293741.4,293741.4,1074,0,0,0,L,1151911521,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558930,206976.00
10/17/2014 11:15,2,0.334,ACTIVE,211.70,429.82,60.001,1413558904,"274151322000068","019011112586793",40.83,15.00,0,329.43,445.15,13.9,11.5,0.066,213684.8,213684.8,1093,0,0,0,L,1151911521,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558930,206977.00
10/17/2014 11:15,2,0.520,ACTIVE,211.25,332.73,60.006,1413558904,"274151322000054","019011112586793",29.04,13.30,0,320.11,342.65,15.3,12.8,0.093,280568.2,280568.2,1076,0,0,0,L,1151911521,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413558931,206978.00
10/17/2014 11:30,1,0.858,ACTIVE,213.0,389.16,60.00,1413559804,"040051121000097","019011112586793",26.98,10,0.151,317.49,440.63,23.0,10.5,0.022,98610.699999988,98613.5,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559806,206979.00
10/17/2014 11:30,1,0.890,ACTIVE,213.4,389.76,60.00,1413559804,"040051121000095","019011112586793",23.94,9,0.155,313.60,437.71,21.2,15.8,0.013,87936.5,87938.8,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559808,206980.00
10/17/2014 11:30,1,0.533,ACTIVE,214.2,388.21,60.03,1413559804,"033051125000132","019011112586793",36.44,11,0.151,317.33,440.37,19.3,15.5,0.019,85758.6,85761.1,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559809,206981.00
10/17/2014 11:30,1,0.532,ACTIVE,213.6,349.18,60.03,1413559804,"033051125000135","019011112586793",36.19,11,0.164,315.88,441.68,19.1,15.6,0.128,83142.899999976,83145.399999976,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559810,206982.00
10/17/2014 11:30,1,0.861,ACTIVE,213.4,327.69,60.00,1413559804,"040051121000116","019011112586793",26.83,10,0.167,310.25,439.73,23.0,21.6,0.294,97069.600000011,97072.400000011,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559811,206983.00
