ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 11:30,1,0.830,ACTIVE,214.0,371.03,60.03,1413559804,"040051121000068","019011112586793",24.31,10,0.154,316.75,440.30,20.0,14.9,0.045,89260.800000012,89263.300000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559813,206984.00
10/17/2014 11:30,1,0.609,ACTIVE,213.1,419.60,60.00,1413559804,"033051125000118","019011112586793",40.52,11,0.162,317.56,442.77,24.5,14.5,0.033,110563.50000005,110567.00000005,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559814,206985.00
10/17/2014 11:30,1,0.619,ACTIVE,213.5,347.77,60.00,1413559804,"033051125000150","019011112586793",40.73,10,0.222,319.11,441.71,25.1,30.1,0.167,109636.29999995,109639.79999995,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559815,206986.00
10/17/2014 11:30,1,0.805,ACTIVE,212.3,419.63,60.03,1413559804,"040051121000185","019011112586793",26.02,9,0.165,316.62,440.19,20.8,12.5,0.004,98988.2,98990.9,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559816,206987.00
10/17/2014 11:30,1,0.787,ACTIVE,212.9,429.75,60.03,1413559804,"040051121000195","019011112586793",25.81,11,0.157,318.29,441.74,20.2,16.2,0.003,97320.800000013,97323.500000001,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559818,206988.00
10/17/2014 11:30,2,0.904,ACTIVE,212.61,337.84,60.012,1413559804,"274151322000083","019011112586793",29.58,13.00,0,326.12,348.66,27.1,24.2,0.181,282526.7,282526.7,1076,0,0,0,L,1151911521,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559819,206989.00
10/17/2014 11:30,2,0.924,ACTIVE,213.29,337.54,60.001,1413559804,"274151322000076","019011112586793",30.51,12.30,0,326.12,349.26,28.6,25.7,0.190,296353.6,296353.6,1074,0,0,0,L,1151911521,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559820,206990.00
10/17/2014 11:30,2,0.600,ACTIVE,212.83,423.20,60.012,1413559804,"274151322000094","019011112586793",40.02,14.30,0,330.63,445.15,24.4,21.7,0.155,215257.4,215257.4,1100,0,0,0,L,1151911521,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559821,206991.00
10/17/2014 11:30,2,0.920,ACTIVE,212.38,336.94,60.006,1413559804,"274151322000052","019011112586793",29.96,12.30,0,324.02,349.56,27.9,25.0,0.194,283951.6,283951.6,1074,0,0,0,L,1151911521,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559822,206992.00
10/17/2014 11:30,2,0.900,ACTIVE,212.61,337.54,60.012,1413559804,"274151322000085","019011112586793",29.96,13.00,0,325.22,348.66,27.3,24.4,0.177,283253.1,283253.1,1074,0,0,0,L,1151911521,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559823,206993.00
10/17/2014 11:30,2,0.895,ACTIVE,212.83,339.95,60.006,1413559804,"274151322000087","019011112586793",29.60,17.80,0,326.12,348.66,26.9,24.0,0.172,268992.0,268992.0,1075,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559824,206994.00
10/17/2014 11:30,2,0.803,ACTIVE,212.16,339.04,60.017,1413559804,"274151322000088","019011112586793",29.76,12.70,0,326.42,348.66,24.2,21.4,0.155,275175.5,275175.5,1077,0,0,0,L,1151911521,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559825,206995.00
10/17/2014 11:30,2,0.838,ACTIVE,212.61,341.45,59.996,1413559804,"274151322000095","019011112586793",30.18,12.70,0,324.92,348.96,25.6,22.8,0.168,293745.7,293745.7,1075,0,0,0,L,1151911521,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559826,206996.00
10/17/2014 11:30,2,0.623,ACTIVE,213.29,419.30,60.012,1413559804,"274151322000068","019011112586793",39.48,15.00,0,331.83,444.54,25.1,22.3,0.155,213688.5,213688.5,1094,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559827,206997.00
10/17/2014 11:30,2,0.891,ACTIVE,212.38,336.64,60.012,1413559804,"274151322000054","019011112586793",30.14,13.00,0,325.52,348.96,27.2,24.4,0.177,280572.3,280572.3,1077,0,0,0,L,1151911521,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413559828,206998.00
10/17/2014 11:45,1,0.604,ALERT,213.6,389.10,60.03,1413560704,"040051121000097","019011112586793",26.96,10,0.153,316.46,441.44,16.2,15.4,0.007,98613.5,98616.100000024,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413560707,206999.00
10/17/2014 11:45,1,0.668,ACTIVE,213.5,425.30,60.00,1413560704,"040051121000095","019011112586793",23.48,9,0.000,313.53,437.95,15.6,2.5,0.000,87938.8,87941,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560708,207000.00
10/17/2014 11:45,1,0.393,ACTIVE,213.8,361.76,60.03,1413560704,"033051125000132","019011112586793",35.61,11,0.006,318.79,440.24,13.9,0.2,0.229,85761.1,85763.2,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560709,207001.00
10/17/2014 11:45,1,0.392,ACTIVE,213.4,376.20,60.03,1413560704,"033051125000135","019011112586793",35.07,10,0.114,317.20,441.74,13.6,9.6,0.157,83145.399999976,83147.599999964,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560710,207002.00
10/17/2014 11:45,1,0.629,ACTIVE,213.4,343.30,60.00,1413560704,"040051121000116","019011112586793",26.74,9,0.151,313.18,439.97,16.7,15.4,0.102,97072.400000011,97074.900000011,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560712,207003.00
10/17/2014 11:45,1,0.626,ACTIVE,214.0,396.52,60.03,1413560704,"040051121000068","019011112586793",23.63,10,0.133,316.33,440.10,14.7,12.6,0.002,89263.300000012,89265.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560713,207004.00
10/17/2014 11:45,1,0.447,ACTIVE,213.4,420.70,60.00,1413560704,"033051125000118","019011112586793",40.50,10,0.143,318.41,445.87,18.0,11.4,0.002,110567.00000005,110570.20000004,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560714,207005.00
10/17/2014 11:45,1,0.466,ACTIVE,214.0,417.60,60.03,1413560704,"033051125000150","019011112586793",40.38,9,0.145,319.50,444.70,18.7,14.2,0.003,109639.79999995,109642.79999995,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560716,207006.00
10/17/2014 11:45,1,0.612,ACTIVE,213.6,330.22,60.03,1413560704,"040051121000185","019011112586793",25.17,9,0.044,316.40,440.85,15.3,13.5,0.201,98990.9,98993.1,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560717,207007.00
10/17/2014 11:45,1,0.587,ACTIVE,213.3,383.27,60.00,1413560704,"040051121000195","019011112586793",25.34,10,0.114,317.89,441.55,14.8,3.3,0.129,97323.500000001,97325.800000013,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560718,207008.00
10/17/2014 11:45,2,0.643,ACTIVE,212.61,336.94,60.001,1413560704,"274151322000083","019011112586793",29.60,12.70,0,329.43,348.96,19.2,16.7,0.119,282530.3,282530.3,1077,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560719,207009.00
10/17/2014 11:45,2,0.656,ACTIVE,213.06,340.85,59.990,1413560704,"274151322000076","019011112586793",30.51,12.00,0,328.22,348.96,20.3,17.7,0.128,296357.4,296357.4,1075,0,0,0,L,1151911521,1,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560720,207010.00
10/17/2014 11:45,2,0.406,ACTIVE,212.61,433.12,59.990,1413560704,"274151322000094","019011112586793",40.95,14.00,0,331.23,441.54,16.8,14.3,0.097,215260.6,215260.6,1101,0,0,0,L,1151911521,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560721,207011.00
10/17/2014 11:45,2,0.670,ACTIVE,212.38,338.74,60.001,1413560704,"274151322000052","019011112586793",29.54,12.00,0,325.52,348.66,20.0,17.4,0.115,283955.3,283955.3,1075,0,0,0,L,1151911521,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560722,207012.00
10/17/2014 11:45,2,0.652,ACTIVE,212.83,335.44,60.001,1413560704,"274151322000085","019011112586793",29.46,12.70,0,329.73,348.36,19.5,16.9,0.124,283256.7,283256.7,1075,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560723,207013.00
10/17/2014 11:45,2,0.654,ACTIVE,212.83,337.84,60.001,1413560704,"274151322000087","019011112586793",28.86,17.80,0,329.73,348.36,19.1,16.5,0.128,268995.5,268995.5,1076,0,0,0,L,1151911521,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560724,207014.00
10/17/2014 11:45,2,0.625,ACTIVE,212.61,338.14,60.012,1413560704,"274151322000088","019011112586793",29.12,12.30,0,329.43,347.16,18.5,15.9,0.115,275178.8,275178.8,1078,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560725,207015.00
10/17/2014 11:45,2,0.650,ACTIVE,212.61,335.74,60.028,1413560704,"274151322000095","019011112586793",29.72,12.30,0,329.13,347.46,19.6,17.0,0.124,293749.2,293749.2,1076,0,0,0,L,1151911521,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560726,207016.00
10/17/2014 11:45,2,0.428,ACTIVE,213.29,431.62,60.001,1413560704,"274151322000068","019011112586793",40.73,14.70,0,332.73,444.85,17.7,15.2,0.106,213691.8,213691.8,1095,0,0,0,L,1151911521,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560727,207017.00
10/17/2014 11:45,2,0.641,ACTIVE,212.61,336.64,59.996,1413560704,"274151322000054","019011112586793",29.78,13.00,0,329.43,348.96,19.3,16.7,0.115,280575.9,280575.9,1078,0,0,0,L,1151911521,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413560728,207018.00
10/17/2014 12:00,1,0.485,ACTIVE,213.8,364.99,60.07,1413561604,"040051121000097","019011112586793",26.96,10,0.141,318.84,441.16,13.0,11.2,0.015,98616.100000024,98619.400000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561607,207019.00
10/17/2014 12:00,1,0.568,ACTIVE,214.0,338.83,60.07,1413561604,"040051121000095","019011112586793",22.97,9,0.140,315.55,437.80,12.9,11.3,0.072,87941,87943.9,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561608,207020.00
10/17/2014 12:00,1,0.316,ACTIVE_NO_POWER,214.1,422.49,60.03,1413561604,"033051125000132","019011112586793",35.72,11,0.000,319.99,440.41,11.2,0.0,0.000,85763.2,85766.1,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561609,207021.00
10/17/2014 12:00,1,0.307,ACTIVE,213.7,408.97,60.07,1413561604,"033051125000135","019011112586793",35.43,11,0.105,317.48,441.86,10.8,9.3,0.000,83147.599999964,83150.599999964,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561611,207022.00
10/17/2014 12:00,1,0.513,ACTIVE,214.0,407.81,60.07,1413561604,"040051121000116","019011112586793",26.32,9,0.107,314.66,440.06,13.4,5.7,0.000,97074.900000011,97078.300000011,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561612,207023.00
10/17/2014 12:00,1,0.508,ACTIVE,214.3,406.68,60.07,1413561604,"040051121000068","019011112586793",23.40,10,0.118,318.76,440.16,11.8,12.0,0.000,89265.5,89268.400000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561613,207024.00
10/17/2014 12:00,1,0.359,ACTIVE,213.8,337.09,60.03,1413561604,"033051125000118","019011112586793",39.60,10,0.147,321.60,442.61,14.1,6.4,0.170,110570.20000004,110574.30000006,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561615,207025.00
10/17/2014 12:00,1,0.366,ACTIVE,213.8,344.27,60.03,1413561604,"033051125000150","019011112586793",40.17,10,0.144,320.29,442.26,14.6,10.8,0.104,109642.79999995,109646.89999995,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561616,207026.00
10/17/2014 12:00,1,0.245,ACTIVE_NO_POWER,213.9,381.81,60.03,1413561604,"040051121000185","019011112586793",29.18,9,0.000,318.74,441.01,7.1,0.0,0.000,98993.1,98996.3,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561617,207027.00
10/17/2014 12:00,1,0.463,ACTIVE,214.0,328.88,60.07,1413561604,"040051121000195","019011112586793",24.76,10,0.151,320.72,441.96,11.4,6.9,0.256,97325.800000013,97328.900000037,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561618,207028.00
10/17/2014 12:00,2,0.539,ACTIVE,213.29,336.94,60.038,1413561604,"274151322000083","019011112586793",29.06,12.70,0,326.42,349.26,15.8,13.4,0.106,282534.9,282534.9,1078,0,0,0,L,1151911521,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561619,207029.00
10/17/2014 12:00,2,0.551,ACTIVE,213.74,339.34,60.033,1413561604,"274151322000076","019011112586793",29.94,12.30,0,327.02,349.56,16.8,14.2,0.106,296362.4,296362.4,1076,0,0,0,L,1151911521,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561621,207030.00
10/17/2014 12:00,2,0.348,ACTIVE,213.29,421.40,60.038,1413561604,"274151322000094","019011112586793",39.82,14.30,0,331.23,445.45,14.2,11.8,0.088,215264.7,215264.7,1102,0,0,0,L,1151911521,1,122.01,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561622,207031.00
10/17/2014 12:00,2,0.557,ACTIVE,212.83,338.74,60.038,1413561604,"274151322000052","019011112586793",29.30,12.30,0,325.82,350.47,16.5,14.0,0.106,283960.2,283960.2,1076,0,0,0,L,1151911521,1,121.55,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561623,207032.00
10/17/2014 12:00,2,0.539,ACTIVE,213.06,338.14,60.038,1413561604,"274151322000085","019011112586793",29.24,12.70,0,327.02,348.96,16.0,13.5,0.093,283261.4,283261.4,1076,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561624,207033.00
10/17/2014 12:00,2,0.545,ACTIVE,213.29,337.54,60.033,1413561604,"274151322000087","019011112586793",28.63,17.80,0,326.12,349.56,15.8,13.3,0.097,269000.1,269000.1,1077,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561625,207034.00
10/17/2014 12:00,2,0.521,ACTIVE,212.83,336.94,60.038,1413561604,"274151322000088","019011112586793",28.45,12.30,0,326.72,348.96,15.1,12.6,0.097,275183.3,275183.3,1079,0,0,0,L,1151911521,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561626,207035.00
10/17/2014 12:00,2,0.549,ACTIVE,213.06,338.44,60.043,1413561604,"274151322000095","019011112586793",29.02,12.30,0,326.12,349.56,16.1,13.6,0.097,293754.0,293754.0,1077,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561626,207036.00
10/17/2014 12:00,2,0.367,ACTIVE,213.74,422.30,60.038,1413561604,"274151322000068","019011112586793",39.86,15.00,0,331.23,446.35,14.8,12.4,0.080,213696.1,213696.1,1096,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561627,207037.00
10/17/2014 12:00,2,0.539,ACTIVE,213.06,336.04,60.043,1413561604,"274151322000054","019011112586793",29.10,13.00,0,326.42,349.86,15.9,13.4,0.102,280580.6,280580.6,1079,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413561628,207038.00
10/17/2014 12:15,1,0.406,ACTIVE,214.6,355.94,60.03,1413562506,"040051121000097","019011112586793",26.51,11,0.139,318.41,441.88,10.7,13.5,0.018,98619.400000036,98621,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562508,207039.00
10/17/2014 12:15,1,0.484,ACTIVE,214.2,324.88,60.03,1413562506,"040051121000095","019011112586793",22.51,10,0.139,315.96,437.84,10.8,5.1,0.212,87943.9,87945.4,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562509,207040.00
10/17/2014 12:15,1,0.259,ACTIVE,214.9,382.34,60.03,1413562506,"033051125000132","019011112586793",35.19,11,0.138,318.61,439.90,9.1,7.3,0.000,85766.1,85767.6,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562511,207041.00
10/17/2014 12:15,1,0.248,ACTIVE,214.7,336.49,60.03,1413562506,"033051125000135","019011112586793",34.74,11,0.135,319.01,441.13,8.6,13.8,0.074,83150.599999964,83152.099999964,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562512,207042.00
10/17/2014 12:15,1,0.408,ACTIVE_NO_POWER,214.8,411.83,60.07,1413562506,"040051121000116","019011112586793",25.47,10,0.000,315.48,439.89,10.2,0.0,0.075,97078.300000011,97079.900000011,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562513,207043.00
10/17/2014 12:15,1,0.412,ACTIVE,215.2,374.11,60.03,1413562506,"040051121000068","019011112586793",22.91,10,0.137,318.89,440.59,9.4,11.9,0.001,89268.400000036,89269.900000036,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562515,207044.00
10/17/2014 12:15,1,0.278,ACTIVE_NO_POWER,214.7,430.93,60.03,1413562506,"033051125000118","019011112586793",39.79,11,0.000,319.82,445.41,11.0,0.0,0.000,110574.30000006,110576.50000005,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562516,207045.00
10/17/2014 12:15,1,0.294,ACTIVE_NO_POWER,214.6,422.68,60.03,1413562506,"033051125000150","019011112586793",39.66,10,0.000,316.77,444.73,11.6,0.0,0.061,109646.89999995,109648.99999995,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562517,207046.00
10/17/2014 12:15,1,0.383,ACTIVE,214.7,347.00,60.03,1413562506,"040051121000185","019011112586793",24.05,10,0.126,318.98,440.06,9.1,13.6,0.021,98996.3,98997.6,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562519,207047.00
10/17/2014 12:15,1,0.334,ALERT,215.2,389.41,60.03,1413562506,"040051121000195","019011112586793",24.51,11,0.028,321.35,441.63,8.0,8.3,0.000,97328.900000037,97330.400000037,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413562520,207048.00
10/17/2014 12:15,2,0.441,ACTIVE,213.96,338.14,59.990,1413562506,"274151322000083","019011112586793",29.08,12.70,0,330.03,342.95,13.0,10.7,0.084,282537.6,282537.6,1079,0,0,0,L,1151911521,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562521,207049.00
10/17/2014 12:15,2,0.461,ACTIVE,214.19,336.94,60.033,1413562506,"274151322000076","019011112586793",29.34,12.30,0,330.93,343.25,13.7,11.3,0.084,296365.2,296365.2,1077,0,0,0,L,1151911521,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562522,207050.00
10/17/2014 12:15,2,0.293,ACTIVE,213.74,408.78,60.028,1413562506,"274151322000094","019011112586793",38.55,14.30,0,331.83,429.82,11.4,9.1,0.066,215266.9,215266.9,1103,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562523,207051.00
10/17/2014 12:15,2,0.477,ACTIVE,213.74,338.14,60.028,1413562506,"274151322000052","019011112586793",28.39,12.70,0,329.13,342.95,13.7,11.3,0.084,283963.0,283963.0,1077,0,0,0,L,1151911521,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562524,207052.00
10/17/2014 12:15,2,0.447,ACTIVE,213.96,336.34,60.017,1413562506,"274151322000085","019011112586793",29.12,12.70,0,330.63,342.95,13.2,10.8,0.075,283264.1,283264.1,1077,0,0,0,L,1151911521,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562525,207053.00
10/17/2014 12:15,2,0.463,ACTIVE,213.96,338.14,60.028,1413562506,"274151322000087","019011112586793",27.89,17.80,0,330.33,342.95,13.1,10.7,0.075,269002.8,269002.8,1078,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562526,207054.00
10/17/2014 12:15,2,0.436,ACTIVE,213.29,338.74,60.028,1413562506,"274151322000088","019011112586793",27.85,12.70,0,330.03,342.95,12.3,10.0,0.071,275185.7,275185.7,1080,0,0,0,L,1151911521,1,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562527,207055.00
10/17/2014 12:15,2,0.441,ACTIVE,213.74,336.34,60.028,1413562506,"274151322000095","019011112586793",29.38,12.30,0,330.33,342.65,13.2,10.8,0.080,293756.6,293756.6,1078,0,0,0,L,1151911521,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562528,207056.00
10/17/2014 12:15,2,0.299,ACTIVE,214.64,421.40,60.022,1413562506,"274151322000068","019011112586793",40.00,15.00,0,331.83,435.53,12.1,9.8,0.062,213698.5,213698.5,1097,0,0,0,L,1151911521,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562529,207057.00
10/17/2014 12:15,2,0.449,ACTIVE,213.96,337.24,60.028,1413562506,"274151322000054","019011112586793",28.67,13.00,0,330.03,343.55,13.1,10.7,0.084,280583.2,280583.2,1080,0,0,0,L,1151911521,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413562530,207058.00
10/17/2014 12:30,1,1.051,ACTIVE,215.1,338.82,60.03,1413563404,"040051121000097","019011112586793",27.26,11,0.172,319.35,442.61,28.5,25.1,0.282,98621,98624.800000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563406,207059.00
10/17/2014 12:30,1,1.075,ACTIVE,214.3,375.82,60.03,1413563404,"040051121000095","019011112586793",24.55,10,0.145,315.97,438.33,26.2,12.7,0.131,87945.4,87948.7,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563407,207060.00
10/17/2014 12:30,1,0.715,ACTIVE,214.8,331.20,60.03,1413563404,"033051125000132","019011112586793",31.89,11,0.185,320.12,440.54,22.7,26.9,0.223,85767.6,85770.8,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563409,207061.00
10/17/2014 12:30,1,0.661,ACTIVE,215.0,409.63,60.03,1413563404,"033051125000135","019011112586793",36.58,11,0.154,318.77,442.10,24.0,12.3,0.016,83152.099999964,83155.5,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563410,207062.00
10/17/2014 12:30,1,1.052,ACTIVE,214.4,385.82,60.03,1413563404,"040051121000116","019011112586793",27.13,10,0.163,316.33,441.77,28.4,22.5,0.200,97079.900000011,97083.700000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563412,207063.00
10/17/2014 12:30,1,1.043,ACTIVE,215.3,350.20,60.03,1413563404,"040051121000068","019011112586793",24.37,10,0.176,319.35,440.65,25.3,19.7,0.232,89269.900000036,89273.300000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563413,207064.00
10/17/2014 12:30,1,0.759,ACTIVE,215.2,369.15,60.03,1413563404,"033051125000118","019011112586793",41.01,11,0.229,319.60,444.48,30.9,30.3,0.104,110576.50000005,110581.20000004,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563414,207065.00
10/17/2014 12:30,1,0.769,ACTIVE,215.3,326.38,60.03,1413563404,"033051125000150","019011112586793",40.91,10,0.201,318.35,444.29,31.3,32.2,0.240,109648.99999995,109653.69999995,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563415,207066.00
10/17/2014 12:30,1,1.012,ACTIVE,214.9,379.32,60.03,1413563404,"040051121000185","019011112586793",26.15,10,0.182,318.96,440.98,26.3,12.0,0.158,98997.6,99001.4,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563417,207067.00
10/17/2014 12:30,1,0.992,ACTIVE,214.8,405.12,60.07,1413563404,"040051121000195","019011112586793",26.39,11,0.191,320.56,442.51,26.0,13.1,0.028,97330.400000037,97334.100000025,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563418,207068.00
10/17/2014 12:30,2,1.117,ACTIVE,213.96,343.25,60.028,1413563404,"274151322000083","019011112586793",30.12,13.00,0,328.52,355.28,34.1,31.0,0.234,282542.8,282542.8,1080,0,0,0,L,1151911521,1,122.46,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563419,207069.00
10/17/2014 12:30,2,1.156,ACTIVE,214.64,343.25,60.038,1413563404,"274151322000076","019011112586793",30.81,12.70,0,329.43,356.78,36.1,32.9,0.239,296370.7,296370.7,1078,0,0,0,L,1151911521,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563420,207070.00
10/17/2014 12:30,2,0.760,ACTIVE,214.19,427.71,60.033,1413563404,"274151322000094","019011112586793",39.88,14.30,0,331.23,449.05,30.8,27.8,0.208,215271.6,215271.6,1104,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563421,207071.00
10/17/2014 12:30,2,1.129,ACTIVE,213.96,346.26,60.033,1413563404,"274151322000052","019011112586793",30.36,12.70,0,328.22,355.28,34.7,31.6,0.234,283968.4,283968.4,1078,0,0,0,L,1151911521,1,122.01,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563422,207072.00
10/17/2014 12:30,2,1.119,ACTIVE,214.19,346.26,60.028,1413563404,"274151322000085","019011112586793",30.28,12.70,0,328.52,354.97,34.3,31.2,0.221,283269.3,283269.3,1078,0,0,0,L,1151911521,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563423,207073.00
10/17/2014 12:30,2,1.117,ACTIVE,214.19,347.46,60.033,1413563404,"274151322000087","019011112586793",29.74,18.00,0,328.82,354.97,33.7,30.6,0.230,269008.0,269008.0,1079,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563424,207074.00
10/17/2014 12:30,2,1.098,ACTIVE,213.74,342.95,60.001,1413563404,"274151322000088","019011112586793",29.64,12.70,0,327.62,354.67,33.0,29.9,0.212,275190.7,275190.7,1081,0,0,0,L,1151911521,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563425,207075.00
10/17/2014 12:30,2,1.145,ACTIVE,214.19,343.55,60.033,1413563404,"274151322000095","019011112586793",30.34,12.70,0,327.92,355.28,35.3,32.1,0.234,293762.0,293762.0,1079,0,0,0,L,1151911521,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563426,207076.00
10/17/2014 12:30,2,0.783,ACTIVE,214.87,422.90,60.012,1413563404,"274151322000068","019011112586793",39.46,15.50,0,331.23,457.17,31.2,28.2,0.194,213703.3,213703.3,1098,0,0,0,L,1151911521,1,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563427,207077.00
10/17/2014 12:30,2,1.125,ACTIVE,213.96,346.86,60.033,1413563404,"274151322000054","019011112586793",30.02,13.30,0,328.22,355.28,34.2,31.1,0.225,280588.5,280588.5,1081,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413563428,207078.00
10/17/2014 12:45,1,0.654,ACTIVE,214.0,419.42,60.03,1413564304,"040051121000097","019011112586793",26.93,11,0.129,318.88,441.22,17.5,12.3,0.001,98624.800000012,98629,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564307,207079.00
10/17/2014 12:45,1,0.719,ACTIVE,213.7,386.75,60.03,1413564304,"040051121000095","019011112586793",23.50,10,0.135,315.73,438.39,16.8,12.3,0.005,87948.7,87952.3,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564308,207080.00
10/17/2014 12:45,1,0.420,ACTIVE,213.8,404.14,60.03,1413564304,"033051125000132","019011112586793",35.54,11,0.138,318.97,440.70,14.8,12.7,0.001,85770.8,85774.2,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564309,207081.00
10/17/2014 12:45,1,0.416,ACTIVE,214.2,355.82,60.00,1413564304,"033051125000135","019011112586793",35.39,11,0.143,318.69,442.31,14.6,15.3,0.051,83155.5,83158.899999976,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564311,207082.00
10/17/2014 12:45,1,0.675,ACTIVE,214.0,369.58,60.03,1413564304,"040051121000116","019011112586793",26.43,10,0.160,314.88,440.03,17.7,13.9,0.134,97083.700000011,97087.900000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564312,207083.00
10/17/2014 12:45,1,0.674,ACTIVE,214.3,371.01,60.03,1413564304,"040051121000068","019011112586793",23.59,10,0.142,319.15,440.62,15.8,15.0,0.021,89273.300000012,89276.900000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564313,207084.00
10/17/2014 12:45,1,0.479,ACTIVE,214.0,381.74,60.00,1413564304,"033051125000118","019011112586793",40.14,11,0.157,320.63,444.24,19.1,14.8,0.033,110581.20000004,110586.10000008,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564314,207085.00
10/17/2014 12:45,1,0.496,ACTIVE,214.3,393.88,60.03,1413564304,"033051125000150","019011112586793",40.10,11,0.162,321.22,443.33,19.8,16.4,0.019,109653.69999995,109658.59999995,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564316,207086.00
10/17/2014 12:45,1,0.649,ACTIVE,214.0,383.50,60.00,1413564304,"040051121000185","019011112586793",25.22,10,0.145,318.17,441.09,16.3,15.5,0.011,99001.4,99005,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564317,207087.00
10/17/2014 12:45,1,0.630,ACTIVE,213.7,391.03,60.00,1413564304,"040051121000195","019011112586793",25.11,11,0.158,320.94,441.78,15.7,12.2,0.008,97334.100000025,97338.000000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564318,207088.00
10/17/2014 12:45,2,0.707,ACTIVE,213.29,339.34,60.012,1413564304,"274151322000083","019011112586793",29.18,13.00,0,327.32,353.77,20.9,18.3,0.119,282548.3,282548.3,1081,0,0,0,L,1151911521,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564319,207089.00
10/17/2014 12:45,2,0.732,ACTIVE,213.74,337.54,60.012,1413564304,"274151322000076","019011112586793",30.14,13.00,0,329.13,355.88,22.4,19.7,0.150,296376.6,296376.6,1079,0,0,0,L,1151911521,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564320,207090.00
10/17/2014 12:45,2,0.467,ACTIVE,213.29,421.40,60.022,1413564304,"274151322000094","019011112586793",39.64,14.30,0,332.43,443.94,18.7,16.1,0.115,215276.4,215276.4,1105,0,0,0,L,1151911521,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564321,207091.00
10/17/2014 12:45,2,0.729,ACTIVE,213.06,337.24,60.001,1413564304,"274151322000052","019011112586793",29.30,13.00,0,327.02,354.07,21.6,19.0,0.146,283974.0,283974.0,1079,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564322,207092.00
10/17/2014 12:45,2,0.707,ACTIVE,213.29,340.55,59.996,1413564304,"274151322000085","019011112586793",29.42,12.70,0,327.92,354.07,21.1,18.4,0.128,283274.9,283274.9,1079,0,0,0,L,1151911521,1,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564323,207093.00
10/17/2014 12:45,2,0.705,ACTIVE,213.29,340.85,60.017,1413564304,"274151322000087","019011112586793",28.90,18.00,0,327.92,353.77,20.7,18.0,0.128,269013.4,269013.4,1080,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564324,207094.00
10/17/2014 12:45,2,0.682,ACTIVE,212.83,340.25,60.012,1413564304,"274151322000088","019011112586793",28.92,12.70,0,326.12,353.17,20.0,17.4,0.115,275196.0,275196.0,1082,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564325,207095.00
10/17/2014 12:45,2,0.719,ACTIVE,213.29,339.04,60.006,1413564304,"274151322000095","019011112586793",29.90,12.30,0,327.62,354.07,21.8,19.1,0.137,293767.8,293767.8,1080,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564326,207096.00
10/17/2014 12:45,2,0.480,ACTIVE,213.96,425.61,60.017,1413564304,"274151322000068","019011112586793",40.00,15.30,0,333.93,452.96,19.4,16.8,0.110,213708.3,213708.3,1099,0,0,0,L,1151911521,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564327,207097.00
10/17/2014 12:45,2,0.699,ACTIVE,213.29,337.24,60.017,1413564304,"274151322000054","019011112586793",29.60,13.30,0,326.12,353.47,21.0,18.3,0.128,280594.0,280594.0,1082,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413564328,207098.00
10/17/2014 13:00,1,0.807,ACTIVE,214.6,372.47,60.03,1413565204,"040051121000097","019011112586793",27.27,11,0.172,318.03,442.70,21.9,17.5,0.172,98629,98633.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565207,207099.00
10/17/2014 13:00,1,0.861,ACTIVE,213.9,327.43,60.00,1413565204,"040051121000095","019011112586793",23.95,10,0.161,314.78,440.34,20.5,14.9,0.239,87952.3,87956.1,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565208,207100.00
10/17/2014 13:00,1,0.534,ACTIVE,214.6,399.73,60.00,1413565204,"033051125000132","019011112586793",35.85,11,0.156,319.06,443.92,19.0,11.9,0.010,85774.2,85778,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565209,207101.00
10/17/2014 13:00,1,0.514,ACTIVE,214.5,424.54,60.00,1413565204,"033051125000135","019011112586793",36.00,11,0.140,319.17,444.46,18.4,11.5,0.004,83158.899999976,83163,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565211,207102.00
10/17/2014 13:00,1,0.829,ACTIVE,214.2,411.47,60.03,1413565204,"040051121000116","019011112586793",26.83,10,0.171,314.96,441.95,22.1,16.1,0.009,97087.900000011,97092.300000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565212,207103.00
10/17/2014 13:00,1,0.809,ACTIVE,214.6,345.43,60.03,1413565204,"040051121000068","019011112586793",24.34,10,0.152,318.19,442.84,19.6,23.5,0.131,89276.900000036,89280.900000036,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565213,207104.00
10/17/2014 13:00,1,0.593,ACTIVE,214.4,345.78,60.00,1413565204,"033051125000118","019011112586793",40.42,11,0.173,320.27,444.62,23.8,22.4,0.190,110586.10000008,110591.60000008,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565215,207105.00
10/17/2014 13:00,1,0.603,ACTIVE,214.1,359.83,60.00,1413565204,"033051125000150","019011112586793",40.74,11,0.152,319.10,443.67,24.4,15.0,0.222,109658.59999995,109664.09999995,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565216,207106.00
10/17/2014 13:00,1,0.784,ACTIVE,214.7,397.17,60.03,1413565204,"040051121000185","019011112586793",25.97,10,0.154,318.54,442.75,20.2,12.7,0.012,99005,99009.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565217,207107.00
10/17/2014 13:00,1,0.791,ACTIVE,214.6,401.50,60.00,1413565204,"040051121000195","019011112586793",24.91,11,0.150,320.21,443.14,19.6,15.4,0.103,97338.000000001,97342.199999989,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565219,207108.00
10/17/2014 13:00,2,0.848,ACTIVE,213.96,340.25,59.990,1413565204,"274151322000083","019011112586793",29.80,13.30,0,327.02,357.38,25.6,22.8,0.168,282554.4,282554.4,1082,0,0,0,L,1151911521,1,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565220,207109.00
10/17/2014 13:00,2,0.893,ACTIVE,214.64,339.95,59.985,1413565204,"274151322000076","019011112586793",30.36,13.00,0,330.63,361.59,27.5,24.6,0.186,296383.1,296383.1,1080,0,0,0,L,1151911521,1,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565221,207110.00
10/17/2014 13:00,2,0.561,ACTIVE,213.74,428.31,59.990,1413565204,"274151322000094","019011112586793",40.43,14.70,0,332.43,450.26,22.9,20.2,0.155,215281.8,215281.8,1106,0,0,0,L,1151911521,1,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565222,207111.00
10/17/2014 13:00,2,0.879,ACTIVE,213.74,341.45,59.985,1413565204,"274151322000052","019011112586793",29.88,13.00,0,329.43,357.98,26.6,23.7,0.172,283980.2,283980.2,1080,0,0,0,L,1151911521,1,121.78,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565223,207112.00
10/17/2014 13:00,2,0.857,ACTIVE,213.74,340.25,59.990,1413565204,"274151322000085","019011112586793",29.98,13.00,0,330.63,357.98,26.0,23.2,0.164,283280.9,283280.9,1080,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565224,207113.00
10/17/2014 13:00,2,0.848,ACTIVE,213.74,343.55,59.990,1413565204,"274151322000087","019011112586793",29.72,18.30,0,326.42,357.38,25.5,22.7,0.172,269019.3,269019.3,1081,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565225,207114.00
10/17/2014 13:00,2,0.838,ACTIVE,213.06,340.85,60.012,1413565204,"274151322000088","019011112586793",29.34,12.70,0,326.42,357.08,24.9,22.1,0.155,275201.8,275201.8,1083,0,0,0,L,1151911521,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565226,207115.00
10/17/2014 13:00,2,0.842,ACTIVE,213.74,337.24,59.996,1413565204,"274151322000095","019011112586793",30.32,12.70,0,330.33,358.58,25.9,23.1,0.164,293774.1,293774.1,1081,0,0,0,L,1151911521,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565227,207116.00
10/17/2014 13:00,2,0.586,ACTIVE,214.41,431.02,59.996,1413565204,"274151322000068","019011112586793",40.53,15.50,0,333.63,459.87,24.1,21.3,0.141,213713.8,213713.8,1100,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565228,207117.00
10/17/2014 13:00,2,0.854,ACTIVE,213.74,343.85,59.990,1413565204,"274151322000054","019011112586793",29.94,13.30,0,329.43,357.68,25.9,23.1,0.177,280600.0,280600.0,1083,0,0,0,L,1151911521,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413565229,207118.00
10/17/2014 13:15,1,0.537,ACTIVE,214.0,353.16,60.03,1413566104,"040051121000097","019011112586793",26.61,11,0.151,319.65,441.41,14.2,13.8,0.056,98633.5,98635.800000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566106,207119.00
10/17/2014 13:15,1,0.597,ACTIVE,213.3,347.80,60.00,1413566104,"040051121000095","019011112586793",23.36,10,0.147,315.06,437.89,13.8,13.7,0.042,87956.1,87958,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566108,207120.00
10/17/2014 13:15,1,0.346,ACTIVE,214.0,387.95,60.03,1413566104,"033051125000132","019011112586793",35.36,11,0.145,317.86,441.22,12.1,14.8,0.003,85778,85780.1,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566109,207121.00
10/17/2014 13:15,1,0.330,ACTIVE,213.4,356.33,60.03,1413566104,"033051125000135","019011112586793",35.22,11,0.138,318.73,441.54,11.5,13.7,0.021,83163,83164.899999976,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566110,207122.00
10/17/2014 13:15,1,0.549,ACTIVE,213.3,327.42,60.03,1413566104,"040051121000116","019011112586793",25.99,10,0.066,313.83,439.84,14.2,7.1,0.236,97092.300000011,97094.500000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566112,207123.00
10/17/2014 13:15,1,0.530,ACTIVE_NO_POWER,214.1,420.46,60.03,1413566104,"040051121000068","019011112586793",23.48,10,0.000,318.03,440.69,12.3,0.0,0.000,89280.900000036,89282.900000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566113,207124.00
10/17/2014 13:15,1,0.367,ACTIVE,213.1,327.57,60.03,1413566104,"033051125000118","019011112586793",39.92,11,0.148,317.13,445.76,14.5,3.3,0.258,110591.60000008,110594.40000009,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566114,207125.00
10/17/2014 13:15,1,0.377,ACTIVE,213.2,397.80,60.03,1413566104,"033051125000150","019011112586793",40.09,10,0.141,318.19,444.76,15.0,11.3,0.003,109664.09999995,109666.79999995,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566116,207126.00
10/17/2014 13:15,1,0.507,ACTIVE,213.8,347.19,60.03,1413566104,"040051121000185","019011112586793",24.33,10,0.150,319.25,440.23,12.2,14.4,0.054,99009.1,99011.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566117,207127.00
10/17/2014 13:15,1,0.472,ACTIVE,213.5,332.11,60.03,1413566104,"040051121000195","019011112586793",24.50,11,0.114,319.85,441.69,11.5,6.7,0.217,97342.199999989,97344.300000013,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566118,207128.00
10/17/2014 13:15,2,0.576,ACTIVE,213.06,338.74,60.012,1413566104,"274151322000083","019011112586793",29.12,13.00,0,327.02,348.96,17.0,14.5,0.110,282557.7,282557.7,1083,0,0,0,L,1151911521,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566119,207129.00
10/17/2014 13:15,2,0.590,ACTIVE,213.51,336.04,60.022,1413566104,"274151322000076","019011112586793",30.06,12.70,0,328.82,348.96,17.9,15.4,0.115,296386.6,296386.6,1081,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566120,207130.00
