ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 13:15,2,0.379,ACTIVE,213.06,416.89,59.990,1413566104,"274151322000094","019011112586793",39.30,14.30,0,331.23,443.64,15.1,12.7,0.102,215284.6,215284.6,1107,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566121,207131.00
10/17/2014 13:15,2,0.596,ACTIVE,212.61,337.24,60.033,1413566104,"274151322000052","019011112586793",29.40,12.70,0,326.12,349.26,17.8,15.2,0.106,283983.7,283983.7,1081,0,0,0,L,1151911521,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566122,207132.00
10/17/2014 13:15,2,0.572,ACTIVE,213.06,336.04,60.006,1413566104,"274151322000085","019011112586793",29.50,12.70,0,328.52,348.06,17.1,14.6,0.106,283284.3,283284.3,1081,0,0,0,L,1151911521,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566123,207133.00
10/17/2014 13:15,2,0.576,ACTIVE,213.06,336.64,60.012,1413566104,"274151322000087","019011112586793",29.00,18.30,0,330.03,348.06,16.9,14.4,0.106,269022.6,269022.6,1082,0,0,0,L,1151911521,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566124,207134.00
10/17/2014 13:15,2,0.557,ACTIVE,212.61,337.24,60.012,1413566104,"274151322000088","019011112586793",28.73,12.70,0,329.73,348.06,16.2,13.7,0.102,275204.9,275204.9,1084,0,0,0,L,1151911521,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566125,207135.00
10/17/2014 13:15,2,0.580,ACTIVE,212.83,339.04,60.038,1413566104,"274151322000095","019011112586793",29.60,12.30,0,326.72,348.66,17.4,14.9,0.110,293777.4,293777.4,1082,0,0,0,L,1151911521,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566126,207136.00
10/17/2014 13:15,2,0.393,ACTIVE,213.74,419.30,60.006,1413566104,"274151322000068","019011112586793",39.64,15.30,0,332.13,442.14,15.7,13.2,0.088,213716.8,213716.8,1101,0,0,0,L,1151911521,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566127,207137.00
10/17/2014 13:15,2,0.467,ACTIVE,212.16,336.94,60.022,1413566104,"274151322000054","019011112586793",29.18,13.00,0,330.03,343.25,13.8,11.4,0.084,280603.4,280603.4,1085,0,0,0,L,1151911521,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413566128,207138.00
10/17/2014 13:30,1,0.221,ACTIVE,213.1,343.51,60.03,1413567004,"040051121000097","019011112586793",25.49,11,0.129,317.80,441.41,5.6,13.4,0.002,98635.800000012,98636.699999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567007,207139.00
10/17/2014 13:30,1,0.286,ACTIVE_NO_POWER,212.8,379.63,60.03,1413567004,"040051121000095","019011112586793",22.18,9,0.000,316.10,438.09,6.2,0.0,0.000,87958,87958.6,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567008,207140.00
10/17/2014 13:30,1,0.140,ACTIVE_NO_POWER,212.6,375.73,60.00,1413567004,"033051125000132","019011112586793",33.32,11,0.000,317.00,440.44,4.6,0.0,0.000,85780.1,85780.8,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567009,207141.00
10/17/2014 13:30,1,0.130,ACTIVE_NO_POWER,212.6,403.15,60.03,1413567004,"033051125000135","019011112586793",32.22,11,0.000,318.13,440.84,4.1,0.0,0.000,83164.899999976,83165.799999952,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567011,207142.00
10/17/2014 13:30,1,0.137,ACTIVE_NO_POWER,213.2,366.62,60.03,1413567004,"033051125000118","019011112586793",37.41,10,0.000,316.42,445.60,5.1,0.0,0.000,110594.40000009,110595.50000005,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567018,207143.00
10/17/2014 13:30,1,0.155,ACTIVE,213.1,357.63,60.00,1413567004,"033051125000150","019011112586793",38.20,10,0.142,317.83,445.07,5.8,14.4,0.000,109666.79999995,109667.99999995,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567019,207144.00
10/17/2014 13:30,1,0.208,ACTIVE_NO_POWER,212.9,388.35,60.03,1413567004,"040051121000185","019011112586793",22.54,10,0.000,319.21,440.11,4.6,0.0,0.000,99011.2,99011.8,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567021,207145.00
10/17/2014 13:30,1,0.012,ACTIVE_NO_POWER,213.2,431.38,60.03,1413567004,"040051121000195","019011112586793",28.29,10,0.000,319.52,441.64,0.3,0.0,0.000,97344.300000013,97345.000000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567022,207146.00
10/17/2014 13:30,2,0.252,ACTIVE,212.16,331.53,60.017,1413567004,"274151322000083","019011112586793",27.39,12.70,0,328.22,343.25,7.0,4.8,0.031,282559.3,282559.3,1084,0,0,0,L,1151911521,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567023,207147.00
10/17/2014 13:30,2,0.258,ACTIVE,212.83,333.33,60.028,1413567004,"274151322000076","019011112586793",28.15,12.30,0,329.43,343.85,7.3,5.2,0.044,296388.4,296388.4,1082,0,0,0,L,1151911521,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567024,207148.00
10/17/2014 13:30,2,0.154,ACTIVE,212.16,349.26,60.017,1413567004,"274151322000094","019011112586793",32.52,13.70,0,330.33,437.63,5.1,3.0,0.022,215285.9,215285.9,1108,0,0,0,L,1151911521,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567025,207149.00
10/17/2014 13:30,2,0.277,ACTIVE,211.93,330.63,60.012,1413567004,"274151322000052","019011112586793",27.43,12.30,0,327.32,343.85,7.7,5.5,0.031,283985.6,283985.6,1082,0,0,0,L,1151911521,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567026,207150.00
10/17/2014 13:30,2,0.254,ACTIVE,212.16,331.23,60.017,1413567004,"274151322000085","019011112586793",27.49,12.30,0,328.82,343.55,7.1,4.9,0.031,283286.0,283286.0,1082,0,0,0,L,1151911521,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567027,207151.00
10/17/2014 13:30,2,0.256,ACTIVE,212.16,330.93,59.990,1413567004,"274151322000087","019011112586793",27.33,18.00,0,328.22,343.25,7.1,4.9,0.027,269024.3,269024.3,1083,0,0,0,L,1151911521,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567028,207152.00
10/17/2014 13:30,2,0.234,ACTIVE,211.70,331.23,60.012,1413567004,"274151322000088","019011112586793",26.98,12.30,0,327.92,342.95,6.4,4.3,0.027,275206.4,275206.4,1085,0,0,0,L,1151911521,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567029,207153.00
10/17/2014 13:30,2,0.246,ACTIVE,212.16,332.13,60.012,1413567004,"274151322000095","019011112586793",27.89,12.30,0,328.52,342.95,7.0,4.8,0.031,293779.1,293779.1,1083,0,0,0,L,1151911521,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567030,207154.00
10/17/2014 13:30,2,0.174,ACTIVE,212.83,357.68,60.012,1413567004,"274151322000068","019011112586793",33.40,14.70,0,331.53,440.04,5.8,3.7,0.022,213718.3,213718.3,1102,0,0,0,L,1151911521,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567031,207155.00
10/17/2014 13:30,2,0.250,ACTIVE,211.93,331.23,60.017,1413567004,"274151322000054","019011112586793",27.69,12.70,0,327.32,341.45,7.0,4.8,0.031,280605.0,280605.0,1086,0,0,0,L,1151911521,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567032,207156.00
10/17/2014 13:30,1,0.058,ALERT,212.9,368.94,60.00,1413567004,"040051121000068","019011112586793",26.41,9,0.000,368.34,378.86,1.5,0.0,0.000,89282.900000036,89283.300000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413567039,207157.00
10/17/2014 13:30,1,0.075,ALERT,212.3,355.28,60.00,1413567004,"040051121000116","019011112586793",29.27,9,0.000,354.67,358.81,2.2,0.0,0.000,97094.500000011,97095.000000011,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413567057,207158.00
10/17/2014 13:45,1,0.262,ACTIVE_NO_POWER,214.7,415.64,60.03,1413567905,"040051121000097","019011112586793",25.41,11,0.000,319.15,441.34,6.5,0.0,0.000,98636.699999988,98637.300000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567907,207159.00
10/17/2014 13:45,1,0.324,ACTIVE_NO_POWER,214.4,404.51,60.03,1413567905,"040051121000095","019011112586793",22.73,9,0.000,315.87,437.83,7.2,0.0,0.000,87958.6,87959.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567908,207160.00
10/17/2014 13:45,1,0.177,ACTIVE_NO_POWER,215.2,419.30,60.03,1413567905,"033051125000132","019011112586793",34.92,11,0.000,321.01,439.93,6.1,0.0,0.000,85780.8,85781.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567910,207161.00
10/17/2014 13:45,1,0.170,ACTIVE_NO_POWER,215.0,325.12,60.03,1413567905,"033051125000135","019011112586793",33.11,11,0.092,318.83,440.85,5.6,0.0,0.234,83165.799999952,83166.5,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567911,207162.00
10/17/2014 13:45,1,0.282,ACTIVE_NO_POWER,214.8,407.81,60.03,1413567905,"040051121000116","019011112586793",25.97,9,0.000,291.41,439.37,7.2,0.0,0.000,97095.000000011,97095.400000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567912,207163.00
10/17/2014 13:45,1,0.299,ACTIVE,215.4,356.76,60.03,1413567905,"040051121000068","019011112586793",21.85,10,0.136,298.44,440.34,6.4,11.1,0.000,89283.300000012,89283.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567914,207164.00
10/17/2014 13:45,1,0.203,ACTIVE_NO_POWER,214.3,392.37,60.03,1413567905,"033051125000118","019011112586793",37.92,10,0.000,319.28,446.07,7.6,0.0,0.000,110595.50000005,110596.70000004,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567915,207165.00
10/17/2014 13:45,1,0.225,ACTIVE,214.6,360.15,60.00,1413567905,"033051125000150","019011112586793",37.10,10,0.129,318.90,445.27,8.3,13.8,0.004,109667.99999995,109669.09999995,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567916,207166.00
10/17/2014 13:45,1,0.286,ACTIVE,214.9,350.59,60.03,1413567905,"040051121000185","019011112586793",24.20,9,0.137,319.69,440.43,6.8,13.5,0.002,99011.8,99012.2,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567917,207167.00
10/17/2014 13:45,1,0.274,ACTIVE,215.1,366.62,60.03,1413567905,"040051121000195","019011112586793",22.82,10,0.099,322.99,441.83,6.1,11.3,0.000,97345.000000001,97345.600000025,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567919,207168.00
10/17/2014 13:45,2,0.309,ACTIVE,214.41,337.24,60.012,1413567905,"274151322000083","019011112586793",27.87,12.30,0,327.62,342.65,8.8,6.5,0.040,282561.0,282561.0,1085,0,0,0,L,1151911521,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567920,207169.00
10/17/2014 13:45,2,0.312,ACTIVE,214.87,336.64,60.017,1413567905,"274151322000076","019011112586793",28.55,12.30,0,329.13,342.65,9.1,6.8,0.053,296390.1,296390.1,1083,0,0,0,L,1151911521,1,122.68,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567921,207170.00
10/17/2014 13:45,2,0.189,ACTIVE,214.41,393.75,60.012,1413567905,"274151322000094","019011112586793",36.92,13.70,0,329.43,436.13,7.1,5.0,0.044,215287.1,215287.1,1109,0,0,0,L,1151911521,1,122.23,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567922,207171.00
10/17/2014 13:45,2,0.334,ACTIVE,213.74,336.94,60.038,1413567905,"274151322000052","019011112586793",27.85,12.30,0,327.32,342.05,9.4,7.2,0.049,283987.3,283987.3,1083,0,0,0,L,1151911521,1,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567923,207172.00
10/17/2014 13:45,2,0.312,ACTIVE,214.19,336.04,60.006,1413567905,"274151322000085","019011112586793",27.81,12.30,0,328.82,341.45,8.8,6.6,0.044,283287.6,283287.6,1083,0,0,0,L,1151911521,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567923,207173.00
10/17/2014 13:45,2,0.311,ACTIVE,214.41,336.94,60.017,1413567905,"274151322000087","019011112586793",27.83,17.80,0,327.32,341.45,8.8,6.6,0.035,269025.9,269025.9,1084,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567924,207174.00
10/17/2014 13:45,2,0.287,ACTIVE,213.74,335.74,60.012,1413567905,"274151322000088","019011112586793",27.75,12.30,0,327.92,341.15,8.1,5.9,0.035,275207.9,275207.9,1086,0,0,0,L,1151911521,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567925,207175.00
10/17/2014 13:45,2,0.297,ACTIVE,214.41,336.64,60.017,1413567905,"274151322000095","019011112586793",28.65,12.00,0,327.92,341.15,8.6,6.4,0.035,293780.7,293780.7,1084,0,0,0,L,1151911521,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567926,207176.00
10/17/2014 13:45,2,0.207,ACTIVE,214.87,402.16,60.006,1413567905,"274151322000068","019011112586793",37.89,14.70,0,330.93,439.74,7.9,5.7,0.027,213719.6,213719.6,1103,0,0,0,L,1151911521,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567927,207177.00
10/17/2014 13:45,2,0.309,ACTIVE,213.96,337.24,60.017,1413567905,"274151322000054","019011112586793",27.85,12.70,0,327.02,341.15,8.7,6.5,0.044,280606.6,280606.6,1087,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413567928,207178.00
10/17/2014 14:00,1,0.457,ACTIVE,215.0,386.99,60.03,1413568804,"040051121000097","019011112586793",26.16,11,0.138,319.74,442.05,11.9,12.3,0.001,98637.300000012,98638.699999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568806,207179.00
10/17/2014 14:00,1,0.518,ACTIVE,214.3,389.36,60.03,1413568804,"040051121000095","019011112586793",23.12,9,0.000,316.46,437.92,11.9,15.2,0.000,87959.2,87960.2,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568808,207180.00
10/17/2014 14:00,1,0.295,ACTIVE_NO_POWER,215.2,407.75,60.03,1413568804,"033051125000132","019011112586793",34.79,11,0.000,320.68,439.78,10.2,0.0,0.000,85781.5,85782.7,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568809,207181.00
10/17/2014 14:00,1,0.287,ACTIVE,215.0,357.42,60.03,1413568804,"033051125000135","019011112586793",34.75,10,0.145,319.39,440.89,9.9,11.3,0.015,83166.5,83167.799999952,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568811,207182.00
10/17/2014 14:00,1,0.485,ACTIVE_NO_POWER,214.8,419.46,60.03,1413568804,"040051121000116","019011112586793",26.03,9,0.000,317.05,439.99,12.5,0.0,0.000,97095.400000011,97096.800000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568812,207183.00
10/17/2014 14:00,1,0.481,ACTIVE,215.0,345.62,60.03,1413568804,"040051121000068","019011112586793",23.04,10,0.147,321.22,440.38,11.0,14.0,0.058,89283.800000012,89284.900000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568814,207184.00
10/17/2014 14:00,1,0.330,ACTIVE,214.3,408.89,60.03,1413568804,"033051125000118","019011112586793",39.79,10,0.000,320.12,446.44,13.1,0.2,0.102,110596.70000004,110598.50000005,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568815,207185.00
10/17/2014 14:00,1,0.348,ACTIVE,214.6,392.10,60.03,1413568804,"033051125000150","019011112586793",40.11,10,0.149,319.94,444.63,13.9,15.4,0.005,109669.09999995,109670.89999995,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568816,207186.00
10/17/2014 14:00,1,0.475,ACTIVE,214.5,326.28,60.03,1413568804,"040051121000185","019011112586793",24.14,9,0.009,319.77,440.74,11.4,13.9,0.221,99012.2,99013.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568818,207187.00
10/17/2014 14:00,1,0.435,ACTIVE_NO_POWER,214.4,403.39,60.03,1413568804,"040051121000195","019011112586793",24.98,10,0.057,321.96,441.74,10.8,0.0,0.000,97345.600000025,97346.800000013,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568819,207188.00
10/17/2014 14:00,2,0.486,ACTIVE,214.19,337.54,60.006,1413568804,"274151322000083","019011112586793",28.94,12.30,0,330.33,343.55,14.2,11.8,0.084,282563.2,282563.2,1086,0,0,0,L,1151911521,1,122.23,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568820,207189.00
10/17/2014 14:00,2,0.492,ACTIVE,214.19,336.64,60.006,1413568804,"274151322000076","019011112586793",29.86,12.30,0,331.53,344.15,14.8,12.4,0.093,296392.4,296392.4,1084,0,0,0,L,1151911521,1,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568821,207190.00
10/17/2014 14:00,2,0.314,ACTIVE,213.96,412.38,60.006,1413568804,"274151322000094","019011112586793",38.94,13.70,0,332.43,456.87,12.4,10.0,0.066,215288.7,215288.7,1110,0,0,0,L,1151911521,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568822,207191.00
10/17/2014 14:00,2,0.510,ACTIVE,213.51,337.24,60.022,1413568804,"274151322000052","019011112586793",28.94,12.30,0,329.43,343.55,15.0,12.5,0.084,283989.8,283989.8,1084,0,0,0,L,1151911521,1,121.55,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568823,207192.00
10/17/2014 14:00,2,0.484,ACTIVE,213.96,336.34,60.006,1413568804,"274151322000085","019011112586793",29.06,12.00,0,331.23,343.55,14.3,11.9,0.088,283289.9,283289.9,1084,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568824,207193.00
10/17/2014 14:00,2,0.492,ACTIVE,213.96,335.74,60.001,1413568804,"274151322000087","019011112586793",28.29,17.50,0,330.63,343.25,14.1,11.7,0.075,269028.2,269028.2,1085,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568825,207194.00
10/17/2014 14:00,2,0.457,ACTIVE,213.74,336.04,59.996,1413568804,"274151322000088","019011112586793",28.90,12.30,0,330.33,342.65,13.4,11.0,0.071,275210.0,275210.0,1087,0,0,0,L,1151911521,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568826,207195.00
10/17/2014 14:00,2,0.486,ACTIVE,213.96,335.74,60.017,1413568804,"274151322000095","019011112586793",29.06,12.00,0,330.63,345.66,14.3,11.9,0.084,293782.9,293782.9,1085,0,0,0,L,1151911521,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568827,207196.00
10/17/2014 14:00,2,0.244,ACTIVE,214.87,449.65,60.001,1413568804,"274151322000068","019011112586793",42.82,15.00,0,333.63,457.17,10.7,8.4,0.044,213721.4,213721.4,1104,0,0,0,L,1151911521,1,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568828,207197.00
10/17/2014 14:00,2,0.484,ACTIVE,213.74,337.24,60.006,1413568804,"274151322000054","019011112586793",29.00,12.70,0,330.03,342.95,14.2,11.8,0.075,280608.9,280608.9,1088,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413568829,207198.00
10/17/2014 14:15,1,0.372,ACTIVE_NO_POWER,213.8,409.59,60.03,1413569705,"040051121000097","019011112586793",26.61,10,0.000,319.68,442.23,9.7,0.0,0.000,98638.699999988,98640.800000012,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569707,207199.00
10/17/2014 14:15,1,0.451,ACTIVE,213.2,350.97,60.03,1413569705,"040051121000095","019011112586793",23.26,9,0.137,316.11,437.54,10.4,11.3,0.008,87960.2,87962,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569709,207200.00
10/17/2014 14:15,1,0.249,ACTIVE_NO_POWER,214.0,328.32,60.03,1413569705,"033051125000132","019011112586793",35.24,10,0.063,319.15,439.95,8.7,0.0,0.235,85782.7,85784.5,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569710,207201.00
10/17/2014 14:15,1,0.240,ACTIVE,213.7,374.90,60.03,1413569705,"033051125000135","019011112586793",34.46,10,0.143,318.83,441.12,8.2,12.5,0.000,83167.799999952,83169.5,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569711,207202.00
10/17/2014 14:15,1,0.394,ACTIVE_NO_POWER,213.1,417.71,60.03,1413569705,"040051121000116","019011112586793",25.36,9,0.000,313.49,439.92,9.8,0.0,0.000,97096.800000011,97098.900000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569713,207203.00
10/17/2014 14:15,1,0.392,ACTIVE_NO_POWER,214.4,385.83,60.03,1413569705,"040051121000068","019011112586793",23.31,9,0.000,319.34,439.92,9.1,0.0,0.000,89284.900000036,89286.800000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569714,207204.00
10/17/2014 14:15,1,0.269,ACTIVE,213.4,403.47,60.03,1413569705,"033051125000118","019011112586793",39.46,10,0.108,319.42,442.46,10.5,11.4,0.000,110598.50000005,110601.10000007,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569715,207205.00
10/17/2014 14:15,1,0.284,ACTIVE_NO_POWER,213.4,427.69,60.03,1413569705,"033051125000150","019011112586793",39.66,9,0.000,319.64,444.95,11.2,0.0,0.000,109670.89999995,109673.49999995,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569716,207206.00
10/17/2014 14:15,1,0.357,ACTIVE_NO_POWER,213.8,435.53,60.03,1413569705,"040051121000185","019011112586793",24.26,9,0.000,319.74,441.69,8.5,0.0,0.009,99013.4,99015.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569718,207207.00
10/17/2014 14:15,1,0.354,ACTIVE,214.4,383.45,60.03,1413569705,"040051121000195","019011112586793",23.75,10,0.097,319.38,441.78,8.3,8.3,0.000,97346.800000013,97348.699999989,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569719,207208.00
10/17/2014 14:15,2,0.412,ACTIVE,213.06,333.33,60.006,1413569705,"274151322000083","019011112586793",28.71,12.30,0,329.13,344.45,12.1,9.7,0.075,282566.4,282566.4,1087,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569720,207209.00
10/17/2014 14:15,2,0.436,ACTIVE,213.51,333.63,60.006,1413569705,"274151322000076","019011112586793",29.64,12.30,0,330.03,344.76,13.1,10.7,0.075,296395.8,296395.8,1085,0,0,0,L,1151911521,1,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569721,207210.00
10/17/2014 14:15,2,0.271,ACTIVE,212.83,411.48,60.006,1413569705,"274151322000094","019011112586793",38.84,13.70,0,331.23,442.44,10.8,8.5,0.057,215291.4,215291.4,1111,0,0,0,L,1151911521,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569722,207211.00
10/17/2014 14:15,2,0.439,ACTIVE,212.38,333.93,60.001,1413569705,"274151322000052","019011112586793",29.42,12.30,0,328.82,344.45,13.1,10.8,0.075,283993.1,283993.1,1085,0,0,0,L,1151911521,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569723,207212.00
10/17/2014 14:15,2,0.426,ACTIVE,212.83,336.04,60.001,1413569705,"274151322000085","019011112586793",29.02,12.00,0,329.73,345.06,12.6,10.2,0.071,283293.0,283293.0,1085,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569724,207213.00
10/17/2014 14:15,2,0.441,ACTIVE,212.83,334.84,60.001,1413569705,"274151322000087","019011112586793",27.83,17.50,0,329.43,343.85,12.5,10.1,0.075,269031.3,269031.3,1086,0,0,0,L,1151911521,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569725,207214.00
10/17/2014 14:15,2,0.418,ACTIVE,212.16,335.14,60.001,1413569705,"274151322000088","019011112586793",27.79,12.00,0,329.43,343.85,11.8,9.4,0.071,275212.9,275212.9,1088,0,0,0,L,1151911521,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569726,207215.00
10/17/2014 14:15,2,0.424,ACTIVE,212.83,335.44,60.001,1413569705,"274151322000095","019011112586793",29.22,11.70,0,329.43,345.06,12.5,10.2,0.075,293786.1,293786.1,1086,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569727,207216.00
10/17/2014 14:15,2,0.234,ACTIVE,213.51,441.54,60.006,1413569705,"274151322000068","019011112586793",42.00,15.00,0,332.13,464.68,10.2,7.9,0.049,213723.5,213723.5,1105,0,0,0,L,1151911521,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569727,207217.00
10/17/2014 14:15,2,0.430,ACTIVE,212.83,333.33,60.006,1413569705,"274151322000054","019011112586793",28.80,12.30,0,328.82,345.96,12.5,10.1,0.075,280612.0,280612.0,1089,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413569728,207218.00
10/17/2014 14:30,1,0.309,ACTIVE_NO_POWER,213.7,415.75,60.03,1413570605,"040051121000097","019011112586793",25.66,10,0.000,316.67,441.96,7.7,0.0,0.000,98640.800000012,98642.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570607,207219.00
10/17/2014 14:30,1,0.389,ACTIVE_NO_POWER,213.6,372.22,60.03,1413570605,"040051121000095","019011112586793",21.88,9,0.000,315.36,437.88,8.3,0.0,0.000,87962,87963.4,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570608,207220.00
10/17/2014 14:30,1,0.213,ACTIVE_NO_POWER,213.5,391.19,60.03,1413570605,"033051125000132","019011112586793",34.18,10,0.000,319.24,439.87,7.2,0.0,0.000,85784.5,85786,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570610,207221.00
10/17/2014 14:30,1,0.206,ACTIVE_NO_POWER,213.4,379.46,60.00,1413570605,"033051125000135","019011112586793",33.06,10,0.000,317.03,441.25,6.8,0.0,0.000,83169.5,83171.099999964,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570611,207222.00
10/17/2014 14:30,1,0.338,ACTIVE_NO_POWER,213.4,384.27,60.00,1413570605,"040051121000116","019011112586793",25.23,9,0.000,312.71,439.89,8.3,0.0,0.000,97098.900000011,97100.700000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570612,207223.00
10/17/2014 14:30,1,0.326,ACTIVE_NO_POWER,214.6,392.05,60.00,1413570605,"040051121000068","019011112586793",22.80,9,0.000,320.73,439.85,7.3,0.0,0.000,89286.800000012,89288.100000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570614,207224.00
10/17/2014 14:30,1,0.215,ACTIVE_NO_POWER,213.3,430.71,60.00,1413570605,"033051125000118","019011112586793",39.91,10,0.000,320.80,445.41,8.5,0.0,0.000,110601.10000007,110603.10000007,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570615,207225.00
10/17/2014 14:30,1,0.231,ACTIVE_NO_POWER,213.9,436.51,60.03,1413570605,"033051125000150","019011112586793",40.12,9,0.000,318.96,444.78,9.1,0.0,0.003,109673.49999995,109675.69999995,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570616,207226.00
10/17/2014 14:30,1,0.333,ACTIVE,213.9,348.86,60.03,1413570605,"040051121000185","019011112586793",22.65,9,0.138,318.00,440.85,7.4,13.7,0.006,99015.1,99016.6,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570618,207227.00
10/17/2014 14:30,1,0.298,ACTIVE,214.4,333.89,60.03,1413570605,"040051121000195","019011112586793",23.42,10,0.136,321.36,442.03,6.9,13.5,0.105,97348.699999989,97350.199999989,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570619,207228.00
10/17/2014 14:30,2,0.367,ACTIVE,212.61,333.93,59.969,1413570605,"274151322000083","019011112586793",27.77,12.30,0,328.82,343.85,10.3,8.0,0.062,282569.0,282569.0,1088,0,0,0,L,1151911521,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570620,207229.00
10/17/2014 14:30,2,0.367,ACTIVE,213.29,334.84,59.996,1413570605,"274151322000076","019011112586793",28.94,12.00,0,330.33,344.15,10.8,8.5,0.062,296398.6,296398.6,1086,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570621,207230.00
10/17/2014 14:30,2,0.223,ACTIVE,213.06,407.27,60.001,1413570605,"274151322000094","019011112586793",38.47,13.30,0,330.33,436.73,8.7,6.5,0.035,215293.6,215293.6,1112,0,0,0,L,1151911521,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570622,207231.00
10/17/2014 14:30,2,0.379,ACTIVE,212.83,335.74,60.001,1413570605,"274151322000052","019011112586793",28.61,12.00,0,328.82,343.85,11.0,8.7,0.057,283995.9,283995.9,1086,0,0,0,L,1151911521,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570623,207232.00
10/17/2014 14:30,2,0.371,ACTIVE,213.06,335.14,60.001,1413570605,"274151322000085","019011112586793",27.75,12.00,0,330.03,343.85,10.4,8.1,0.057,283295.7,283295.7,1086,0,0,0,L,1151911521,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570624,207233.00
10/17/2014 14:30,2,0.367,ACTIVE,212.83,335.74,60.028,1413570605,"274151322000087","019011112586793",27.87,17.30,0,329.43,343.85,10.4,8.1,0.053,269034.0,269034.0,1087,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570625,207234.00
10/17/2014 14:30,2,0.344,ACTIVE,212.61,333.63,60.001,1413570605,"274151322000088","019011112586793",27.67,12.00,0,328.82,343.25,9.6,7.4,0.049,275215.4,275215.4,1089,0,0,0,L,1151911521,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570626,207235.00
10/17/2014 14:30,2,0.352,ACTIVE,213.29,335.74,60.001,1413570605,"274151322000095","019011112586793",28.33,11.70,0,328.82,343.85,10.1,7.8,0.057,293788.8,293788.8,1087,0,0,0,L,1151911521,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570627,207236.00
10/17/2014 14:30,2,0.225,ACTIVE,213.51,424.71,60.006,1413570605,"274151322000068","019011112586793",40.33,15.00,0,330.33,463.18,9.3,7.0,0.035,213725.4,213725.4,1106,0,0,0,L,1151911521,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570628,207237.00
10/17/2014 14:30,2,0.354,ACTIVE,212.61,334.84,59.980,1413570605,"274151322000054","019011112586793",28.67,12.30,0,328.82,343.85,10.3,8.0,0.053,280614.7,280614.7,1090,0,0,0,L,1151911521,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413570629,207238.00
10/17/2014 14:45,1,0.290,ACTIVE_NO_POWER,214.3,406.15,60.03,1413571505,"040051121000097","019011112586793",25.35,10,0.000,319.07,442.00,7.2,0.0,0.000,98642.5,98644,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571507,207239.00
10/17/2014 14:45,1,0.366,ACTIVE_NO_POWER,214.0,426.68,60.03,1413571505,"040051121000095","019011112586793",21.79,9,0.000,315.82,438.43,7.8,0.0,0.000,87963.4,87964.7,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571509,207240.00
10/17/2014 14:45,1,0.193,ACTIVE_NO_POWER,209.5,429.57,60.00,1413571505,"033051125000132","019011112586793",34.48,10,0.000,317.65,439.86,6.6,0.0,0.000,85786,85787.4,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571510,207241.00
10/17/2014 14:45,1,0.179,ACTIVE_NO_POWER,213.2,383.14,60.03,1413571505,"033051125000135","019011112586793",33.37,10,0.000,312.05,441.08,5.9,0.0,0.173,83171.099999964,83172.399999976,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571511,207242.00
10/17/2014 14:45,1,0.329,ACTIVE,212.8,341.85,60.03,1413571505,"040051121000116","019011112586793",24.34,9,0.130,312.19,439.62,7.9,11.5,0.013,97100.700000011,97102.100000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571512,207243.00
10/17/2014 14:45,1,0.293,ACTIVE_NO_POWER,213.5,375.35,60.03,1413571505,"040051121000068","019011112586793",22.60,9,0.000,312.56,440.54,6.5,0.0,0.000,89288.100000024,89289.400000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571514,207244.00
10/17/2014 14:45,1,0.194,ACTIVE_NO_POWER,213.2,418.00,60.03,1413571505,"033051125000118","019011112586793",38.82,10,0.000,315.44,447.05,7.4,0.0,0.000,110603.10000007,110605.10000007,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571515,207245.00
10/17/2014 14:45,1,0.203,ACTIVE_NO_POWER,212.6,410.14,60.03,1413571505,"033051125000150","019011112586793",39.42,9,0.000,313.33,445.27,7.9,0.0,0.000,109675.69999995,109677.69999995,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571516,207246.00
10/17/2014 14:45,1,0.288,ACTIVE_NO_POWER,213.0,380.52,60.00,1413571505,"040051121000185","019011112586793",22.77,9,0.000,313.31,440.34,6.4,0.0,0.000,99016.6,99017.9,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571518,207247.00
10/17/2014 14:45,1,0.255,ACTIVE,213.3,328.54,60.03,1413571505,"040051121000195","019011112586793",22.75,10,0.080,315.47,441.97,5.6,3.4,0.231,97350.199999989,97351.600000025,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571519,207248.00
10/17/2014 14:45,2,0.344,ACTIVE,213.51,334.54,60.006,1413571505,"274151322000083","019011112586793",27.81,12.00,0,330.03,343.55,9.7,7.4,0.057,282571.5,282571.5,1089,0,0,0,L,1151911521,1,122.23,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571520,207249.00
10/17/2014 14:45,2,0.344,ACTIVE,213.96,334.54,60.006,1413571505,"274151322000076","019011112586793",28.88,12.00,0,331.23,344.15,10.1,7.8,0.057,296401.2,296401.2,1087,0,0,0,L,1151911521,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571521,207250.00
10/17/2014 14:45,2,0.209,ACTIVE,213.06,402.16,60.006,1413571505,"274151322000094","019011112586793",37.93,13.30,0,332.13,437.33,8.1,5.9,0.044,215295.7,215295.7,1113,0,0,0,L,1151911521,1,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571522,207251.00
10/17/2014 14:45,2,0.354,ACTIVE,212.83,334.54,60.001,1413571505,"274151322000052","019011112586793",28.67,12.00,0,330.03,343.85,10.3,8.0,0.057,283998.6,283998.6,1087,0,0,0,L,1151911521,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571523,207252.00
10/17/2014 14:45,2,0.344,ACTIVE,213.29,335.14,60.012,1413571505,"274151322000085","019011112586793",27.79,12.00,0,330.93,343.55,9.7,7.4,0.053,283298.2,283298.2,1087,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571524,207253.00
10/17/2014 14:45,2,0.346,ACTIVE,213.29,335.14,60.017,1413571505,"274151322000087","019011112586793",27.73,17.30,0,330.63,346.56,9.7,7.5,0.053,269036.5,269036.5,1088,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571525,207254.00
10/17/2014 14:45,2,0.318,ACTIVE,212.83,334.84,60.012,1413571505,"274151322000088","019011112586793",27.77,11.70,0,330.03,343.25,8.9,6.7,0.053,275217.7,275217.7,1090,0,0,0,L,1151911521,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571525,207255.00
10/17/2014 14:45,2,0.305,ACTIVE,212.16,333.33,60.022,1413571505,"274151322000095","019011112586793",28.49,11.70,0,318.61,343.55,8.8,6.6,0.049,293791.3,293791.3,1088,0,0,0,L,1151911521,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571526,207256.00
10/17/2014 14:45,2,0.223,ACTIVE,213.74,412.38,60.028,1413571505,"274151322000068","019011112586793",38.96,14.70,0,332.13,462.28,8.9,6.6,0.040,213727.4,213727.4,1107,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571528,207257.00
10/17/2014 14:45,2,0.340,ACTIVE,213.06,334.24,59.985,1413571505,"274151322000054","019011112586793",27.91,12.30,0,330.03,344.15,9.6,7.4,0.057,280617.2,280617.2,1091,0,0,0,L,1151911521,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413571529,207258.00
10/17/2014 15:00,1,0.388,ACTIVE_NO_POWER,214.3,396.75,60.03,1413572404,"040051121000097","019011112586793",25.61,10,0.000,313.87,441.90,9.8,0.0,0.000,98644,98645.199999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572406,207259.00
10/17/2014 15:00,1,0.443,ACTIVE_NO_POWER,214.3,399.32,60.03,1413572404,"040051121000095","019011112586793",23.10,9,0.000,308.86,438.10,10.1,0.0,0.000,87964.7,87965.6,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572408,207260.00
10/17/2014 15:00,1,0.245,ACTIVE_NO_POWER,214.7,424.70,60.00,1413572404,"033051125000132","019011112586793",34.53,10,0.000,310.98,439.71,8.4,0.0,0.000,85787.4,85788.4,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572409,207261.00
10/17/2014 15:00,1,0.233,ACTIVE,214.2,341.51,60.03,1413572404,"033051125000135","019011112586793",34.53,10,0.142,318.44,440.94,8.0,11.2,0.044,83172.399999976,83173.5,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572410,207262.00
10/17/2014 15:00,1,0.407,ACTIVE,214.3,328.50,60.03,1413572404,"040051121000116","019011112586793",23.96,9,0.141,315.01,440.20,9.6,6.5,0.141,97102.100000011,97103.300000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572412,207263.00
10/17/2014 15:00,1,0.397,ACTIVE_NO_POWER,214.8,406.33,60.00,1413572404,"040051121000068","019011112586793",21.86,9,0.000,320.20,440.62,8.6,0.0,0.000,89289.400000036,89290.400000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572413,207264.00
10/17/2014 15:00,1,0.261,ACTIVE,214.3,373.06,60.03,1413572404,"033051125000118","019011112586793",39.02,10,0.138,320.06,445.91,10.1,12.5,0.004,110605.10000007,110606.80000006,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572414,207265.00
10/17/2014 15:00,1,0.273,ACTIVE,214.3,336.49,60.03,1413572404,"033051125000150","019011112586793",39.82,9,0.003,316.17,445.01,10.8,6.0,0.219,109677.69999995,109679.39999995,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572415,207266.00
10/17/2014 15:00,1,0.354,ACTIVE,214.5,330.90,60.00,1413572404,"040051121000185","019011112586793",23.87,9,0.132,319.59,439.96,8.3,10.9,0.186,99017.9,99018.9,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572417,207267.00
10/17/2014 15:00,1,0.332,ACTIVE_NO_POWER,214.0,399.36,60.00,1413572404,"040051121000195","019011112586793",23.10,10,0.000,321.81,441.19,7.5,0.0,0.000,97351.600000025,97352.600000025,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572418,207268.00
10/17/2014 15:00,2,0.414,ACTIVE,213.74,334.84,59.996,1413572404,"274151322000083","019011112586793",28.90,12.00,0,318.00,342.95,12.1,9.8,0.071,282573.6,282573.6,1090,0,0,0,L,1151911521,1,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572419,207269.00
10/17/2014 15:00,2,0.428,ACTIVE,214.19,336.04,59.990,1413572404,"274151322000076","019011112586793",29.26,12.00,0,319.51,343.25,12.7,10.3,0.080,296403.4,296403.4,1088,0,0,0,L,1151911521,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572420,207270.00
10/17/2014 15:00,2,0.258,ACTIVE,213.74,418.70,59.996,1413572404,"274151322000094","019011112586793",39.68,13.30,0,330.63,426.51,10.4,8.1,0.049,215297.4,215297.4,1114,0,0,0,L,1151911521,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572421,207271.00
10/17/2014 15:00,2,0.443,ACTIVE,213.51,336.64,59.996,1413572404,"274151322000052","019011112586793",28.61,12.00,0,316.80,343.25,12.9,10.5,0.080,284000.8,284000.8,1088,0,0,0,L,1151911521,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572422,207272.00
10/17/2014 15:00,2,0.422,ACTIVE,213.74,336.94,59.996,1413572404,"274151322000085","019011112586793",28.63,12.00,0,318.30,342.65,12.3,9.9,0.066,283300.3,283300.3,1088,0,0,0,L,1151911521,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572423,207273.00
10/17/2014 15:00,2,0.432,ACTIVE,213.51,336.34,59.980,1413572404,"274151322000087","019011112586793",27.77,17.30,0,317.70,342.95,12.1,9.8,0.066,269038.6,269038.6,1089,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572424,207274.00
10/17/2014 15:00,2,0.408,ACTIVE,213.29,334.54,59.990,1413572404,"274151322000088","019011112586793",27.79,11.70,0,318.00,342.65,11.5,9.2,0.062,275219.7,275219.7,1091,0,0,0,L,1151911521,1,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572425,207275.00
10/17/2014 15:00,2,0.418,ACTIVE,213.74,336.64,59.996,1413572404,"274151322000095","019011112586793",28.84,11.70,0,328.82,342.65,12.2,9.9,0.062,293793.4,293793.4,1089,0,0,0,L,1151911521,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572426,207276.00
