ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 15:00,2,0.234,ACTIVE,214.19,439.13,59.980,1413572404,"274151322000068","019011112586793",41.81,14.70,0,332.13,458.67,10.1,7.8,0.044,213729.2,213729.2,1108,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572427,207277.00
10/17/2014 15:00,2,0.422,ACTIVE,213.29,333.93,59.990,1413572404,"274151322000054","019011112586793",28.51,12.30,0,317.70,342.65,12.2,9.8,0.066,280619.3,280619.3,1092,0,0,0,L,1151911521,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413572428,207278.00
10/17/2014 15:15,1,0.383,ACTIVE,213.8,354.76,60.03,1413573304,"040051121000097","019011112586793",25.16,10,0.136,318.84,441.23,9.5,12.2,0.010,98645.199999988,98646.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573306,207279.00
10/17/2014 15:15,1,0.432,ACTIVE_NO_POWER,213.8,401.50,60.03,1413573304,"040051121000095","019011112586793",22.89,9,0.000,316.01,438.07,9.8,0.0,0.000,87965.6,87966.7,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573308,207280.00
10/17/2014 15:15,1,0.238,ACTIVE_NO_POWER,214.0,408.65,60.03,1413573304,"033051125000132","019011112586793",34.63,10,0.000,318.24,439.76,8.2,0.0,0.000,85788.4,85789.7,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573309,207281.00
10/17/2014 15:15,1,0.231,ACTIVE,214.3,351.61,60.03,1413573304,"033051125000135","019011112586793",33.90,10,0.131,319.30,441.31,7.8,10.9,0.011,83173.5,83174.599999964,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573310,207282.00
10/17/2014 15:15,1,0.383,ACTIVE,213.9,379.74,60.03,1413573304,"040051121000116","019011112586793",25.09,9,0.115,314.34,440.01,9.4,13.6,0.000,97103.300000011,97104.400000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573311,207283.00
10/17/2014 15:15,1,0.384,ACTIVE_NO_POWER,214.0,402.29,60.00,1413573304,"040051121000068","019011112586793",22.17,9,0.000,320.94,440.47,8.4,0.0,0.000,89290.400000036,89291.300000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573313,207284.00
10/17/2014 15:15,1,0.257,ACTIVE,213.6,346.80,60.00,1413573304,"033051125000118","019011112586793",39.33,10,0.140,319.05,445.67,10.0,12.7,0.047,110606.80000006,110608.50000005,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573314,207285.00
10/17/2014 15:15,1,0.279,ACTIVE,214.1,385.75,60.03,1413573304,"033051125000150","019011112586793",39.08,9,0.141,314.86,444.95,10.8,11.0,0.001,109679.39999995,109681.19999995,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573315,207286.00
10/17/2014 15:15,1,0.334,ACTIVE_NO_POWER,214.0,410.19,60.03,1413573304,"040051121000185","019011112586793",24.75,9,0.000,319.65,440.60,8.1,0.0,0.000,99018.9,99019.9,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573317,207287.00
10/17/2014 15:15,1,0.352,ACTIVE,214.1,363.19,60.00,1413573304,"040051121000195","019011112586793",22.56,10,0.135,320.34,441.82,7.8,11.4,0.002,97352.600000025,97353.600000025,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573318,207288.00
10/17/2014 15:15,2,0.400,ACTIVE,213.29,332.73,59.980,1413573304,"274151322000083","019011112586793",29.10,12.00,0,328.82,342.05,11.8,9.5,0.066,282575.7,282575.7,1091,0,0,0,L,1151911521,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573319,207289.00
10/17/2014 15:15,2,0.416,ACTIVE,213.74,335.44,59.996,1413573304,"274151322000076","019011112586793",29.24,12.00,0,328.82,343.55,12.3,10.0,0.071,296405.7,296405.7,1089,0,0,0,L,1151911521,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573320,207290.00
10/17/2014 15:15,2,0.260,ACTIVE,213.29,408.18,60.001,1413573304,"274151322000094","019011112586793",38.61,13.30,0,331.23,449.05,10.2,7.9,0.053,215299.1,215299.1,1115,0,0,0,L,1151911521,1,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573321,207291.00
10/17/2014 15:15,2,0.432,ACTIVE,212.83,334.54,60.012,1413573304,"274151322000052","019011112586793",28.51,12.00,0,328.52,341.75,12.5,10.1,0.071,284003.2,284003.2,1089,0,0,0,L,1151911521,1,121.55,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573322,207292.00
10/17/2014 15:15,2,0.406,ACTIVE,213.29,335.74,60.001,1413573304,"274151322000085","019011112586793",28.78,12.00,0,328.82,341.75,11.9,9.6,0.066,283302.5,283302.5,1089,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573323,207293.00
10/17/2014 15:15,2,0.416,ACTIVE,213.51,333.63,59.996,1413573304,"274151322000087","019011112586793",27.95,17.00,0,328.82,341.45,11.8,9.5,0.062,269040.8,269040.8,1090,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573324,207294.00
10/17/2014 15:15,2,0.393,ACTIVE,212.61,332.73,60.006,1413573304,"274151322000088","019011112586793",27.87,11.70,0,328.82,341.15,11.1,8.8,0.053,275221.6,275221.6,1092,0,0,0,L,1151911521,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573325,207295.00
10/17/2014 15:15,2,0.404,ACTIVE,213.51,333.63,60.001,1413573304,"274151322000095","019011112586793",28.90,11.70,0,329.43,341.45,11.8,9.5,0.071,293795.6,293795.6,1090,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573326,207296.00
10/17/2014 15:15,2,0.232,ACTIVE,213.74,437.93,60.006,1413573304,"274151322000068","019011112586793",41.65,15.00,0,332.73,455.06,10.0,7.8,0.044,213731.0,213731.0,1109,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573327,207297.00
10/17/2014 15:15,2,0.404,ACTIVE,213.06,332.73,60.006,1413573304,"274151322000054","019011112586793",28.78,12.30,0,328.52,342.05,11.8,9.5,0.062,280621.5,280621.5,1093,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413573328,207298.00
10/17/2014 15:30,1,0.321,ACTIVE_NO_POWER,214.3,400.24,60.03,1413574204,"040051121000097","019011112586793",24.74,10,0.000,317.72,442.43,7.8,0.0,0.000,98646.5,98647.800000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574206,207299.00
10/17/2014 15:30,1,0.386,ACTIVE,213.9,326.24,60.03,1413574204,"040051121000095","019011112586793",22.40,9,0.142,315.02,438.14,8.5,14.4,0.110,87966.7,87967.6,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574208,207300.00
10/17/2014 15:30,1,0.207,ACTIVE_NO_POWER,213.9,388.39,60.00,1413574204,"033051125000132","019011112586793",34.37,10,0.000,319.91,439.68,7.1,0.0,0.000,85789.7,85790.7,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574209,207301.00
10/17/2014 15:30,1,0.192,ACTIVE,214.0,340.92,60.03,1413574204,"033051125000135","019011112586793",34.54,10,0.135,318.58,441.18,6.6,10.7,0.025,83174.599999964,83175.799999952,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574211,207302.00
10/17/2014 15:30,1,0.299,ACTIVE_NO_POWER,213.9,426.20,60.00,1413574204,"040051121000116","019011112586793",26.41,9,0.000,316.18,440.42,7.7,0.0,0.000,97104.400000011,97105.700000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574212,207303.00
10/17/2014 15:30,1,0.259,ACTIVE_NO_POWER,214.5,373.12,60.03,1413574204,"040051121000068","019011112586793",25.03,9,0.000,319.16,440.50,6.4,0.0,0.000,89291.300000012,89292.400000036,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574214,207304.00
10/17/2014 15:30,1,0.213,ACTIVE_NO_POWER,214.0,406.98,60.03,1413574204,"033051125000118","019011112586793",39.68,10,0.000,320.53,446.39,8.4,0.0,0.000,110608.50000005,110610.20000004,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574216,207305.00
10/17/2014 15:30,1,0.233,ACTIVE,213.8,328.62,60.03,1413574204,"033051125000150","019011112586793",39.15,9,0.139,318.50,444.81,9.0,13.6,0.163,109681.19999995,109682.89999995,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574217,207306.00
10/17/2014 15:30,1,0.316,ACTIVE_NO_POWER,214.3,388.55,60.00,1413574204,"040051121000185","019011112586793",22.20,9,0.000,319.69,440.65,6.8,0.0,0.000,99019.9,99021,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574218,207307.00
10/17/2014 15:30,1,0.280,ACTIVE_NO_POWER,214.5,404.64,60.00,1413574204,"040051121000195","019011112586793",22.37,9,0.000,320.71,441.95,6.1,0.0,0.000,97353.600000025,97354.699999989,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574219,207308.00
10/17/2014 15:30,2,0.352,ACTIVE,213.74,334.24,59.980,1413574204,"274151322000083","019011112586793",27.89,12.00,0,328.82,341.45,9.9,7.7,0.057,282578.0,282578.0,1092,0,0,0,L,1151911521,1,122.46,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574220,207309.00
10/17/2014 15:30,2,0.367,ACTIVE,213.96,335.74,60.012,1413574204,"274151322000076","019011112586793",29.00,12.00,0,330.33,341.75,10.8,8.5,0.057,296408.0,296408.0,1090,0,0,0,L,1151911521,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574221,207310.00
10/17/2014 15:30,2,0.215,ACTIVE,213.29,421.10,60.006,1413574204,"274151322000094","019011112586793",39.96,13.70,0,330.93,448.75,8.6,6.4,0.035,215300.8,215300.8,1116,0,0,0,L,1151911521,1,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574222,207311.00
10/17/2014 15:30,2,0.379,ACTIVE,213.51,335.44,60.012,1413574204,"274151322000052","019011112586793",28.75,12.00,0,328.52,341.15,11.0,8.7,0.053,284005.6,284005.6,1090,0,0,0,L,1151911521,1,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574223,207312.00
10/17/2014 15:30,2,0.352,ACTIVE,213.51,333.03,60.001,1413574204,"274151322000085","019011112586793",29.10,12.00,0,330.03,341.45,10.4,8.1,0.044,283304.8,283304.8,1090,0,0,0,L,1151911521,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574224,207313.00
10/17/2014 15:30,2,0.367,ACTIVE,213.29,335.14,59.985,1413574204,"274151322000087","019011112586793",27.89,17.00,0,329.13,341.45,10.4,8.1,0.053,269043.0,269043.0,1091,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574225,207314.00
10/17/2014 15:30,2,0.342,ACTIVE,212.83,333.03,60.006,1413574204,"274151322000088","019011112586793",27.87,11.70,0,328.52,340.55,9.7,7.4,0.044,275223.7,275223.7,1093,0,0,0,L,1151911521,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574226,207315.00
10/17/2014 15:30,2,0.354,ACTIVE,213.74,335.14,60.006,1413574204,"274151322000095","019011112586793",28.82,11.70,0,329.13,340.55,10.3,8.1,0.057,293797.8,293797.8,1091,0,0,0,L,1151911521,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574227,207316.00
10/17/2014 15:30,2,0.227,ACTIVE,214.19,425.31,60.012,1413574204,"274151322000068","019011112586793",40.45,15.00,0,331.23,451.16,9.3,7.0,0.031,213732.8,213732.8,1110,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574228,207317.00
10/17/2014 15:30,2,0.355,ACTIVE,213.06,332.13,60.006,1413574204,"274151322000054","019011112586793",28.65,12.30,0,328.82,340.85,10.3,8.0,0.049,280623.7,280623.7,1094,0,0,0,L,1151911521,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413574229,207318.00
10/17/2014 15:45,1,0.343,ACTIVE_NO_POWER,213.1,391.18,60.00,1413575104,"040051121000097","019011112586793",25.30,10,0.000,319.27,442.14,8.5,0.0,0.000,98647.800000012,98648.900000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575106,207319.00
10/17/2014 15:45,1,0.434,ACTIVE_NO_POWER,213.0,366.52,60.00,1413575104,"040051121000095","019011112586793",21.87,9,0.104,315.75,438.28,9.4,0.0,0.000,87967.6,87968.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575107,207320.00
10/17/2014 15:45,1,0.226,ACTIVE,214.0,340.69,60.00,1413575104,"033051125000132","019011112586793",34.54,10,0.143,318.76,439.68,7.7,12.1,0.037,85790.7,85791.9,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575109,207321.00
10/17/2014 15:45,1,0.210,ACTIVE_NO_POWER,213.3,426.74,60.00,1413575104,"033051125000135","019011112586793",34.52,10,0.000,318.82,441.30,7.2,0.0,0.000,83175.799999952,83176.899999976,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575110,207322.00
10/17/2014 15:45,1,0.356,ACTIVE_NO_POWER,213.0,396.21,60.00,1413575104,"040051121000116","019011112586793",25.35,9,0.000,315.16,440.05,8.8,0.0,0.000,97105.700000011,97106.700000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575111,207323.00
10/17/2014 15:45,1,0.347,ACTIVE_NO_POWER,213.1,426.29,60.00,1413575104,"040051121000068","019011112586793",23.08,9,0.000,318.74,440.16,7.9,0.0,0.000,89292.400000036,89293.400000036,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575113,207324.00
10/17/2014 15:45,1,0.247,ACTIVE,213.0,366.96,60.00,1413575104,"033051125000118","019011112586793",39.28,9,0.130,317.42,446.45,9.6,13.3,0.006,110610.20000004,110612.00000005,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575114,207325.00
10/17/2014 15:45,1,0.261,ACTIVE_NO_POWER,213.2,427.21,60.00,1413575104,"033051125000150","019011112586793",39.07,9,0.000,318.23,445.83,10.1,0.0,0.000,109682.89999995,109684.69999995,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575115,207326.00
10/17/2014 15:45,1,0.353,ACTIVE_NO_POWER,213.3,386.16,60.00,1413575104,"040051121000185","019011112586793",23.25,9,0.000,317.94,440.22,8.0,0.0,0.000,99021,99021.9,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575116,207327.00
10/17/2014 15:45,1,0.352,ACTIVE_NO_POWER,213.5,393.15,59.96,1413575104,"040051121000195","019011112586793",21.82,9,0.000,319.18,442.30,7.6,0.0,0.000,97354.699999989,97355.900000037,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575118,207328.00
10/17/2014 15:45,2,0.393,ACTIVE,212.38,333.63,59.975,1413575104,"274151322000083","019011112586793",27.79,12.00,0,328.22,340.85,11.1,8.8,0.066,282580.1,282580.1,1093,0,0,0,L,1151911521,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575119,207329.00
10/17/2014 15:45,2,0.389,ACTIVE,213.06,332.13,59.980,1413575104,"274151322000076","019011112586793",29.34,11.70,0,328.52,341.15,11.6,9.2,0.066,296410.3,296410.3,1091,0,0,0,L,1151911521,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575120,207330.00
10/17/2014 15:45,2,0.217,ACTIVE,212.38,429.82,59.975,1413575104,"274151322000094","019011112586793",40.75,13.70,0,331.23,443.04,9.0,6.8,0.044,215302.5,215302.5,1117,0,0,0,L,1151911521,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575121,207331.00
10/17/2014 15:45,2,0.398,ACTIVE,212.16,333.03,59.980,1413575104,"274151322000052","019011112586793",29.02,12.00,0,327.32,340.25,11.7,9.4,0.071,284007.9,284007.9,1091,0,0,0,L,1151911521,1,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575122,207332.00
10/17/2014 15:45,2,0.379,ACTIVE,212.38,334.24,59.975,1413575104,"274151322000085","019011112586793",28.92,11.70,0,328.22,340.85,11.1,8.8,0.066,283306.9,283306.9,1091,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575122,207333.00
10/17/2014 15:45,2,0.395,ACTIVE,212.38,333.93,59.980,1413575104,"274151322000087","019011112586793",27.69,17.00,0,327.92,340.25,11.1,8.8,0.066,269045.1,269045.1,1092,0,0,0,L,1151911521,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575123,207334.00
10/17/2014 15:45,2,0.367,ACTIVE,211.93,331.83,59.969,1413575104,"274151322000088","019011112586793",27.87,11.70,0,327.62,339.95,10.4,8.1,0.062,275225.7,275225.7,1094,0,0,0,L,1151911521,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575124,207335.00
10/17/2014 15:45,2,0.377,ACTIVE,212.38,331.23,59.975,1413575104,"274151322000095","019011112586793",28.92,11.30,0,328.22,340.25,11.1,8.8,0.062,293800.0,293800.0,1092,0,0,0,L,1151911521,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575125,207336.00
10/17/2014 15:45,2,0.229,ACTIVE,213.06,433.72,59.980,1413575104,"274151322000068","019011112586793",41.09,14.70,0,331.53,445.45,9.7,7.4,0.049,213734.6,213734.6,1111,0,0,0,L,1151911521,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575126,207337.00
10/17/2014 15:45,2,0.371,ACTIVE,212.38,333.63,59.980,1413575104,"274151322000054","019011112586793",29.12,12.30,0,327.32,339.95,11.0,8.7,0.062,280625.9,280625.9,1095,0,0,0,L,1151911521,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413575127,207338.00
10/17/2014 16:00,1,0.371,ACTIVE_NO_POWER,214.1,408.55,60.03,1413576006,"040051121000097","019011112586793",26.11,10,0.000,317.16,441.79,9.6,0.0,0.000,98648.900000036,98650.199999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576008,207339.00
10/17/2014 16:00,1,0.451,ACTIVE,213.3,370.13,60.03,1413576006,"040051121000095","019011112586793",22.86,9,0.107,315.76,438.22,10.2,14.0,0.000,87968.6,87969.7,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576009,207340.00
10/17/2014 16:00,1,0.250,ACTIVE_NO_POWER,214.2,389.35,60.03,1413576006,"033051125000132","019011112586793",34.74,10,0.000,319.90,439.58,8.6,0.0,0.000,85791.9,85793.1,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576011,207341.00
10/17/2014 16:00,1,0.239,ACTIVE_NO_POWER,213.7,397.81,60.03,1413576006,"033051125000135","019011112586793",35.05,10,0.000,318.65,440.92,8.3,0.0,0.000,83176.899999976,83178.099999964,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576012,207342.00
10/17/2014 16:00,1,0.424,ACTIVE,213.4,385.18,60.03,1413576006,"040051121000116","019011112586793",25.45,9,0.107,313.73,439.85,10.7,7.9,0.000,97106.700000011,97108.000000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576013,207343.00
10/17/2014 16:00,1,0.414,ACTIVE_NO_POWER,214.2,423.96,60.03,1413576006,"040051121000068","019011112586793",22.96,9,0.000,318.22,440.44,9.4,0.0,0.000,89293.400000036,89294.400000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576015,207344.00
10/17/2014 16:00,1,0.286,ACTIVE_NO_POWER,213.5,426.57,60.03,1413576006,"033051125000118","019011112586793",39.60,9,0.000,315.43,446.55,11.2,0.0,0.000,110612.00000005,110613.80000006,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576016,207345.00
10/17/2014 16:00,1,0.306,ACTIVE,213.5,342.27,60.03,1413576006,"033051125000150","019011112586793",40.02,9,0.139,315.85,445.67,12.1,14.1,0.077,109684.69999995,109686.49999995,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576017,207346.00
10/17/2014 16:00,1,0.399,ACTIVE_NO_POWER,213.9,411.67,60.03,1413576006,"040051121000185","019011112586793",24.32,9,0.000,318.25,440.68,9.5,0.0,0.072,99021.9,99023,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576018,207347.00
10/17/2014 16:00,1,0.400,ACTIVE,213.5,367.62,60.03,1413576006,"040051121000195","019011112586793",23.65,9,0.137,320.24,441.80,9.4,11.6,0.005,97355.900000037,97356.900000037,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576020,207348.00
10/17/2014 16:00,2,0.406,ACTIVE,213.06,336.04,60.028,1413576006,"274151322000083","019011112586793",28.84,11.70,0,328.52,339.95,11.9,9.5,0.066,282582.4,282582.4,1094,0,0,0,L,1151911521,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576021,207349.00
10/17/2014 16:00,2,0.410,ACTIVE,213.51,336.04,60.038,1413576006,"274151322000076","019011112586793",29.98,11.70,0,329.73,340.25,12.4,10.1,0.075,296412.7,296412.7,1092,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576022,207350.00
10/17/2014 16:00,2,0.262,ACTIVE,213.06,411.48,60.022,1413576006,"274151322000094","019011112586793",38.84,13.30,0,329.73,442.74,10.3,8.0,0.049,215304.3,215304.3,1118,0,0,0,L,1151911521,1,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576022,207351.00
10/17/2014 16:00,2,0.434,ACTIVE,212.83,335.44,60.028,1413576006,"274151322000052","019011112586793",28.77,11.70,0,327.92,339.04,12.6,10.3,0.066,284010.3,284010.3,1092,0,0,0,L,1151911521,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576023,207352.00
10/17/2014 16:00,2,0.473,ACTIVE,212.83,334.54,60.017,1413576006,"274151322000085","019011112586793",29.22,11.70,0,328.82,339.95,14.0,11.6,0.084,283309.2,283309.2,1092,0,0,0,L,1151911521,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576024,207353.00
10/17/2014 16:00,2,0.412,ACTIVE,213.06,333.63,60.028,1413576006,"274151322000087","019011112586793",28.49,16.70,0,328.52,339.34,11.9,9.6,0.062,269047.4,269047.4,1093,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576025,207354.00
10/17/2014 16:00,2,0.398,ACTIVE,212.61,335.44,60.028,1413576006,"274151322000088","019011112586793",27.85,11.70,0,327.92,339.34,11.3,8.9,0.062,275227.8,275227.8,1095,0,0,0,L,1151911521,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576026,207355.00
10/17/2014 16:00,2,0.404,ACTIVE,212.83,335.14,60.028,1413576006,"274151322000095","019011112586793",29.18,11.30,0,328.52,339.65,11.9,9.6,0.066,293802.2,293802.2,1093,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576027,207356.00
10/17/2014 16:00,2,0.232,ACTIVE,213.74,439.13,60.028,1413576006,"274151322000068","019011112586793",41.87,14.70,0,330.33,451.76,10.0,7.7,0.035,213736.5,213736.5,1112,0,0,0,L,1151911521,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576028,207357.00
10/17/2014 16:00,2,0.418,ACTIVE,212.61,336.04,60.022,1413576006,"274151322000054","019011112586793",27.89,12.00,0,327.62,339.65,11.9,9.5,0.066,280628.1,280628.1,1096,0,0,0,L,1151911521,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576029,207358.00
10/17/2014 16:15,1,0.341,ACTIVE,213.7,349.62,60.00,1413576904,"040051121000097","019011112586793",24.51,10,0.142,317.54,442.08,8.2,14.4,0.012,98650.199999988,98651.699999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576906,207359.00
10/17/2014 16:15,1,0.369,ACTIVE_NO_POWER,213.7,398.74,60.00,1413576904,"040051121000095","019011112586793",23.07,9,0.000,315.72,438.22,8.3,0.0,0.000,87969.7,87970.8,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576908,207360.00
10/17/2014 16:15,1,0.213,ACTIVE,214.5,368.69,60.00,1413576904,"033051125000132","019011112586793",34.61,10,0.125,318.68,439.61,7.3,14.5,0.000,85793.1,85794.3,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576909,207361.00
10/17/2014 16:15,1,0.201,ACTIVE_NO_POWER,213.8,398.52,60.00,1413576904,"033051125000135","019011112586793",33.67,10,0.000,317.49,441.21,6.7,0.0,0.000,83178.099999964,83179.399999976,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576910,207362.00
10/17/2014 16:15,1,0.355,ACTIVE_NO_POWER,213.6,375.98,60.00,1413576904,"040051121000116","019011112586793",24.14,9,0.000,316.64,440.20,8.4,0.0,0.000,97108.000000011,97109.400000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576912,207363.00
10/17/2014 16:15,1,0.349,ACTIVE,213.4,341.65,60.00,1413576904,"040051121000068","019011112586793",22.10,9,0.134,318.34,440.25,7.6,10.3,0.022,89294.400000036,89295.600000024,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576913,207364.00
10/17/2014 16:15,1,0.230,ACTIVE,213.2,342.17,60.00,1413576904,"033051125000118","019011112586793",39.07,9,0.143,317.46,446.13,8.9,14.5,0.062,110613.80000006,110615.70000004,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576914,207365.00
10/17/2014 16:15,1,0.238,ACTIVE_NO_POWER,213.5,417.53,60.00,1413576904,"033051125000150","019011112586793",39.47,9,0.000,318.04,445.59,9.3,0.0,0.000,109686.49999995,109688.29999995,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576916,207366.00
10/17/2014 16:15,1,0.330,ACTIVE_NO_POWER,213.6,410.15,60.00,1413576904,"040051121000185","019011112586793",22.87,9,0.000,318.55,440.27,7.4,0.0,0.000,99023,99024.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576917,207367.00
10/17/2014 16:15,1,0.290,ACTIVE_NO_POWER,214.0,390.21,60.00,1413576904,"040051121000195","019011112586793",23.17,9,0.000,320.40,442.14,6.5,0.0,0.000,97356.900000037,97358.199999989,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576918,207368.00
10/17/2014 16:15,2,0.365,ACTIVE,212.61,333.33,60.001,1413576904,"274151322000083","019011112586793",28.31,12.00,0,329.13,341.45,10.5,8.2,0.057,282584.8,282584.8,1095,0,0,0,L,1151911521,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576919,207369.00
10/17/2014 16:15,2,0.369,ACTIVE,213.06,333.33,60.001,1413576904,"274151322000076","019011112586793",29.46,11.70,0,330.03,341.75,11.0,8.7,0.062,296415.2,296415.2,1093,0,0,0,L,1151911521,1,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576920,207370.00
10/17/2014 16:15,2,0.227,ACTIVE,212.83,411.78,59.996,1413576904,"274151322000094","019011112586793",38.86,13.00,0,330.93,431.32,9.0,6.8,0.049,215306.3,215306.3,1119,0,0,0,L,1151911521,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576921,207371.00
10/17/2014 16:15,2,0.379,ACTIVE,212.61,332.13,59.996,1413576904,"274151322000052","019011112586793",29.12,11.70,0,328.82,341.45,11.2,8.9,0.062,284012.8,284012.8,1093,0,0,0,L,1151911521,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576922,207372.00
10/17/2014 16:15,2,0.361,ACTIVE,212.61,334.54,59.990,1413576904,"274151322000085","019011112586793",28.82,11.70,0,329.43,341.45,10.5,8.2,0.062,283311.6,283311.6,1093,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576923,207373.00
10/17/2014 16:15,2,0.375,ACTIVE,213.06,332.43,59.996,1413576904,"274151322000087","019011112586793",27.75,16.70,0,328.82,341.15,10.6,8.3,0.053,269049.8,269049.8,1094,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576924,207374.00
10/17/2014 16:15,2,0.350,ACTIVE,212.16,332.43,60.001,1413576904,"274151322000088","019011112586793",27.87,11.30,0,328.52,340.85,9.9,7.6,0.049,275230.0,275230.0,1096,0,0,0,L,1151911521,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576925,207375.00
10/17/2014 16:15,2,0.367,ACTIVE,212.83,334.24,60.001,1413576904,"274151322000095","019011112586793",28.17,11.30,0,328.82,341.15,10.5,8.2,0.057,293804.6,293804.6,1094,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576926,207376.00
10/17/2014 16:15,2,0.230,ACTIVE,213.51,427.11,60.001,1413576904,"274151322000068","019011112586793",40.57,14.70,0,331.83,455.06,9.4,7.1,0.040,213738.4,213738.4,1113,0,0,0,L,1151911521,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576927,207377.00
10/17/2014 16:15,2,0.363,ACTIVE,212.83,331.83,59.996,1413576904,"274151322000054","019011112586793",28.43,12.00,0,328.22,340.85,10.5,8.2,0.053,280630.5,280630.5,1097,0,0,0,L,1151911521,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413576928,207378.00
10/17/2014 16:30,1,0.049,ACTIVE_NO_POWER,213.2,410.16,60.03,1413577804,"040051121000097","019011112586793",29.53,10,0.000,317.52,440.87,1.4,0.0,0.000,98651.699999988,98652.100000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577808,207379.00
10/17/2014 16:30,1,0.130,ACTIVE_NO_POWER,212.6,418.24,60.03,1413577804,"040051121000095","019011112586793",25.98,9,0.000,417.90,418.71,3.3,0.0,0.000,87970.8,87971.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577811,207380.00
10/17/2014 16:30,1,0.020,ACTIVE_NO_POWER,213.1,412.51,60.03,1413577804,"033051125000132","019011112586793",39.47,10,0.000,411.88,412.92,0.8,0.0,0.000,85794.3,85795,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577814,207381.00
10/17/2014 16:30,1,0.112,ACTIVE_NO_POWER,212.7,376.59,60.03,1413577804,"033051125000135","019011112586793",32.69,10,0.000,318.95,440.89,3.6,0.0,0.000,83179.399999976,83179.899999976,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577816,207382.00
10/17/2014 16:30,1,0.128,ACTIVE,212.5,360.53,60.03,1413577804,"033051125000118","019011112586793",37.32,9,0.000,319.60,446.06,4.7,4.9,0.000,110615.70000004,110616.80000006,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577823,207383.00
10/17/2014 16:30,1,0.142,ACTIVE_NO_POWER,212.6,425.64,60.03,1413577804,"033051125000150","019011112586793",38.86,9,0.000,317.36,444.55,5.4,0.0,0.000,109688.29999995,109689.39999995,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577824,207384.00
10/17/2014 16:30,1,0.052,ACTIVE_NO_POWER,213.0,323.39,60.03,1413577804,"040051121000185","019011112586793",28.00,9,0.000,321.75,324.60,1.4,0.0,0.000,99024.3,99024.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577828,207385.00
10/17/2014 16:30,2,0.225,ACTIVE,211.93,332.13,60.006,1413577804,"274151322000083","019011112586793",27.43,11.70,0,328.22,338.44,6.2,4.1,0.022,282586.2,282586.2,1096,0,0,0,L,1151911521,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577832,207386.00
10/17/2014 16:30,2,0.232,ACTIVE,212.61,333.33,60.028,1413577804,"274151322000076","019011112586793",27.69,11.70,0,329.13,338.74,6.5,4.4,0.031,296416.7,296416.7,1094,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577833,207387.00
10/17/2014 16:30,2,0.139,ACTIVE,212.16,331.83,60.033,1413577804,"274151322000094","019011112586793",30.49,12.30,0,329.73,418.09,4.3,2.2,0.018,215307.3,215307.3,1120,0,0,0,L,1151911521,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577834,207388.00
10/17/2014 16:30,2,0.240,ACTIVE,211.70,333.03,60.033,1413577804,"274151322000052","019011112586793",28.09,11.70,0,327.62,337.54,6.8,4.7,0.031,284014.4,284014.4,1094,0,0,0,L,1151911521,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577835,207389.00
10/17/2014 16:30,2,0.236,ACTIVE,212.38,331.83,60.033,1413577804,"274151322000085","019011112586793",27.57,11.70,0,328.52,338.44,6.6,4.5,0.027,283313.1,283313.1,1094,0,0,0,L,1151911521,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577836,207390.00
10/17/2014 16:30,2,0.230,ACTIVE,212.16,332.43,60.028,1413577804,"274151322000087","019011112586793",27.08,16.70,0,328.22,338.44,6.3,4.2,0.018,269051.2,269051.2,1095,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577837,207391.00
10/17/2014 16:30,2,0.205,ACTIVE,211.70,332.13,60.028,1413577804,"274151322000088","019011112586793",27.06,11.70,0,327.62,337.54,5.7,3.5,0.031,275231.3,275231.3,1097,0,0,0,L,1151911521,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577838,207392.00
10/17/2014 16:30,2,0.234,ACTIVE,212.16,332.13,60.017,1413577804,"274151322000095","019011112586793",27.33,11.30,0,328.22,337.84,6.5,4.3,0.031,293806.1,293806.1,1095,0,0,0,L,1151911521,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577839,207393.00
10/17/2014 16:30,2,0.156,ACTIVE,212.61,337.24,60.033,1413577804,"274151322000068","019011112586793",31.15,13.70,0,330.03,431.62,4.9,2.8,0.018,213739.6,213739.6,1114,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577840,207394.00
10/17/2014 16:30,2,0.221,ACTIVE,211.93,332.13,60.033,1413577804,"274151322000054","019011112586793",27.71,12.00,0,327.62,337.84,6.2,4.1,0.022,280631.9,280631.9,1098,0,0,0,L,1151911521,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413577841,207395.00
10/17/2014 16:30,1,0.075,ALERT,213.2,321.31,60.03,1413577804,"040051121000116","019011112586793",29.29,9,0.000,320.56,330.31,2.2,0.0,0.000,97109.400000011,97109.600000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413577844,207396.00
10/17/2014 16:30,1,0.058,ALERT,213.3,416.67,60.03,1413577804,"040051121000068","019011112586793",26.57,9,0.000,416.51,431.70,1.5,0.0,0.000,89295.600000024,89295.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413577847,207397.00
10/17/2014 16:30,1,0.009,ALERT,213.3,361.96,60.03,1413577804,"040051121000195","019011112586793",28.41,9,0.000,361.09,370.29,0.2,0.0,0.000,97358.199999989,97358.400000037,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413577850,207398.00
10/17/2014 16:45,1,0.395,ACTIVE,212.3,356.23,60.03,1413578704,"040051121000097","019011112586793",26.35,10,0.138,317.56,442.20,10.3,14.6,0.009,98652.100000024,98653.600000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578707,207399.00
10/17/2014 16:45,1,0.478,ACTIVE,211.8,363.00,60.00,1413578704,"040051121000095","019011112586793",22.16,9,0.000,314.46,438.36,10.5,2.6,0.197,87971.2,87972.4,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578708,207400.00
10/17/2014 16:45,1,0.258,ACTIVE_NO_POWER,212.8,389.33,60.00,1413578704,"033051125000132","019011112586793",34.68,10,0.008,316.65,439.69,8.9,0.0,0.137,85795,85796.3,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578709,207401.00
10/17/2014 16:45,1,0.248,ACTIVE_NO_POWER,212.3,414.40,60.00,1413578704,"033051125000135","019011112586793",34.67,10,0.000,318.09,441.08,8.5,0.0,0.064,83179.899999976,83181.299999952,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578710,207402.00
10/17/2014 16:45,1,0.430,ACTIVE,212.0,383.57,60.00,1413578704,"040051121000116","019011112586793",25.50,9,0.129,299.16,440.37,10.9,9.9,0.000,97109.600000011,97110.700000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578712,207403.00
10/17/2014 16:45,1,0.411,ACTIVE_NO_POWER,212.9,415.94,60.03,1413578704,"040051121000068","019011112586793",23.36,9,0.000,304.20,439.72,9.5,0.0,0.000,89295.900000036,89296.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578713,207404.00
10/17/2014 16:45,1,0.290,ACTIVE,211.8,358.86,60.03,1413578704,"033051125000118","019011112586793",39.12,9,0.154,317.17,446.01,11.3,12.0,0.027,110616.80000006,110618.80000006,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578714,207405.00
10/17/2014 16:45,1,0.305,ACTIVE,212.1,362.82,60.00,1413578704,"033051125000150","019011112586793",40.19,9,0.136,318.39,444.55,12.2,13.4,0.013,109689.39999995,109691.29999995,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578716,207406.00
10/17/2014 16:45,1,0.406,ACTIVE,212.4,394.51,60.03,1413578704,"040051121000185","019011112586793",24.37,9,0.000,315.71,440.87,9.8,0.1,0.000,99024.6,99025.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578717,207407.00
10/17/2014 16:45,1,0.362,ACTIVE,212.6,386.39,60.00,1413578704,"040051121000195","019011112586793",24.50,9,0.098,289.44,441.52,8.7,6.4,0.166,97358.400000037,97359.300000013,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578718,207408.00
10/17/2014 16:45,2,0.432,ACTIVE,211.03,332.73,60.012,1413578704,"274151322000083","019011112586793",28.55,11.70,0,328.22,340.25,12.5,10.2,0.066,282588.6,282588.6,1097,0,0,0,L,1151911521,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578719,207409.00
10/17/2014 16:45,2,0.436,ACTIVE,211.93,333.03,60.006,1413578704,"274151322000076","019011112586793",29.76,11.70,0,329.13,340.25,13.1,10.8,0.084,296419.3,296419.3,1095,0,0,0,L,1151911521,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578720,207410.00
10/17/2014 16:45,2,0.275,ACTIVE,211.48,409.98,60.012,1413578704,"274151322000094","019011112586793",38.68,13.00,0,329.43,444.24,10.9,8.6,0.057,215309.3,215309.3,1121,0,0,0,L,1151911521,1,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578721,207411.00
10/17/2014 16:45,2,0.449,ACTIVE,211.03,332.13,60.012,1413578704,"274151322000052","019011112586793",29.16,11.70,0,327.32,339.04,13.2,10.9,0.071,284017.0,284017.0,1095,0,0,0,L,1151911521,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578722,207412.00
10/17/2014 16:45,2,0.430,ACTIVE,211.48,332.73,60.006,1413578704,"274151322000085","019011112586793",28.92,11.70,0,328.52,339.65,12.6,10.2,0.080,283315.5,283315.5,1095,0,0,0,L,1151911521,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578723,207413.00
10/17/2014 16:45,2,0.443,ACTIVE,211.48,331.83,60.012,1413578704,"274151322000087","019011112586793",27.81,16.70,0,327.92,340.55,12.5,10.1,0.066,269053.6,269053.6,1096,0,0,0,L,1151911521,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578724,207414.00
10/17/2014 16:45,2,0.420,ACTIVE,210.80,333.03,60.012,1413578704,"274151322000088","019011112586793",27.77,11.70,0,327.32,339.04,11.8,9.5,0.057,275233.5,275233.5,1098,0,0,0,L,1151911521,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578725,207415.00
10/17/2014 16:45,2,0.432,ACTIVE,211.25,331.83,60.012,1413578704,"274151322000095","019011112586793",28.77,11.30,0,327.92,339.04,12.6,10.2,0.075,293808.5,293808.5,1096,0,0,0,L,1151911521,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578726,207416.00
10/17/2014 16:45,2,0.291,ACTIVE,211.93,417.79,60.006,1413578704,"274151322000068","019011112586793",39.44,14.00,0,330.33,437.63,11.7,9.4,0.057,213741.8,213741.8,1115,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578727,207417.00
10/17/2014 16:45,2,0.434,ACTIVE,211.25,333.33,60.033,1413578704,"274151322000054","019011112586793",28.55,12.00,0,327.32,339.04,12.5,10.2,0.075,280634.3,280634.3,1099,0,0,0,L,1151911521,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413578728,207418.00
10/17/2014 17:00,1,0.305,ALERT,213.1,385.01,60.03,1413579604,"040051121000097","019011112586793",24.61,10,0.000,318.21,442.55,7.3,0.0,0.000,98653.600000024,98655.199999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413579607,207419.00
10/17/2014 17:00,1,0.364,ACTIVE_NO_POWER,212.8,423.27,60.00,1413579604,"040051121000095","019011112586793",21.95,9,0.000,314.98,438.17,7.8,0.0,0.000,87972.4,87973.6,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579608,207420.00
10/17/2014 17:00,1,0.191,ACTIVE_NO_POWER,213.9,424.67,60.03,1413579604,"033051125000132","019011112586793",35.34,10,0.000,317.08,439.77,6.7,0.0,0.000,85796.3,85797.5,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579610,207421.00
10/17/2014 17:00,1,0.186,ALERT,212.8,425.72,60.03,1413579604,"033051125000135","019011112586793",33.12,10,0.000,318.17,441.28,6.1,0.0,0.000,83181.299999952,83182.699999988,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413579611,207422.00
10/17/2014 17:00,1,0.316,ACTIVE,213.3,344.18,60.03,1413579604,"040051121000116","019011112586793",26.20,9,0.139,310.94,440.53,8.2,10.7,0.013,97110.700000011,97112.000000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579613,207423.00
