ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 17:00,1,0.322,ACTIVE,213.0,343.47,60.03,1413579604,"040051121000068","019011112586793",22.22,9,0.136,318.51,440.12,7.1,12.3,0.006,89296.800000012,89298.100000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579614,207424.00
10/17/2014 17:00,1,0.199,ACTIVE_NO_POWER,213.1,433.43,60.03,1413579604,"033051125000118","019011112586793",39.17,9,0.000,319.03,444.82,7.7,0.0,0.000,110618.80000006,110620.80000006,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579615,207425.00
10/17/2014 17:00,1,0.229,ACTIVE,213.2,340.73,60.03,1413579604,"033051125000150","019011112586793",39.81,9,0.136,315.93,444.62,9.0,13.2,0.062,109691.29999995,109693.29999995,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579616,207426.00
10/17/2014 17:00,1,0.315,ACTIVE,213.3,365.67,60.03,1413579604,"040051121000185","019011112586793",22.40,9,0.059,316.88,440.16,6.9,1.1,0.000,99025.9,99027.2,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579618,207427.00
10/17/2014 17:00,1,0.280,ACTIVE_NO_POWER,213.0,325.11,60.03,1413579604,"040051121000195","019011112586793",22.76,9,0.095,319.62,441.58,6.2,0.0,0.244,97359.300000013,97360.600000025,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579619,207428.00
10/17/2014 17:00,2,0.346,ACTIVE,212.61,333.33,60.017,1413579604,"274151322000083","019011112586793",27.79,11.70,0,327.62,341.15,9.7,7.5,0.057,282591.1,282591.1,1098,0,0,0,L,1151911521,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579620,207429.00
10/17/2014 17:00,2,0.342,ACTIVE,212.83,333.93,60.017,1413579604,"274151322000076","019011112586793",29.26,11.70,0,328.82,342.65,10.2,7.9,0.062,296421.9,296421.9,1096,0,0,0,L,1151911521,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579621,207430.00
10/17/2014 17:00,2,0.217,ACTIVE,212.38,396.15,60.017,1413579604,"274151322000094","019011112586793",37.27,13.00,0,328.82,443.34,8.2,6.0,0.040,215311.4,215311.4,1122,0,0,0,L,1151911521,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579622,207431.00
10/17/2014 17:00,2,0.355,ACTIVE,212.16,330.93,60.017,1413579604,"274151322000052","019011112586793",28.84,11.70,0,327.32,340.85,10.4,8.1,0.040,284019.7,284019.7,1096,0,0,0,L,1151911521,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579623,207432.00
10/17/2014 17:00,2,0.336,ACTIVE,212.38,334.54,60.022,1413579604,"274151322000085","019011112586793",28.49,11.70,0,328.22,341.15,9.7,7.5,0.053,283318.0,283318.0,1096,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579624,207433.00
10/17/2014 17:00,2,0.350,ACTIVE,212.38,332.73,60.017,1413579604,"274151322000087","019011112586793",27.61,16.70,0,327.62,340.85,9.8,7.5,0.049,269056.1,269056.1,1097,0,0,0,L,1151911521,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579625,207434.00
10/17/2014 17:00,2,0.322,ACTIVE,212.16,334.24,60.022,1413579604,"274151322000088","019011112586793",27.77,11.30,0,327.02,340.85,9.1,6.8,0.044,275235.8,275235.8,1099,0,0,0,L,1151911521,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579626,207435.00
10/17/2014 17:00,2,0.355,ACTIVE,212.61,333.93,59.985,1413579604,"274151322000095","019011112586793",28.41,11.30,0,327.92,340.55,10.2,8.0,0.062,293811.1,293811.1,1097,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579627,207436.00
10/17/2014 17:00,2,0.232,ACTIVE,212.83,403.67,60.038,1413579604,"274151322000068","019011112586793",38.09,14.30,0,330.33,436.13,9.0,6.7,0.031,213744.0,213744.0,1116,0,0,0,L,1151911521,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579628,207437.00
10/17/2014 17:00,2,0.328,ACTIVE,211.93,333.03,60.012,1413579604,"274151322000054","019011112586793",29.00,12.00,0,327.32,341.15,9.6,7.4,0.049,280636.8,280636.8,1100,0,0,0,L,1151911521,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413579629,207438.00
10/17/2014 17:15,1,0.050,ACTIVE_NO_POWER,213.1,432.38,60.03,1413580504,"040051121000097","019011112586793",28.60,9,0.000,319.16,440.67,1.4,0.0,0.000,98655.199999988,98655.699999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580507,207439.00
10/17/2014 17:15,1,0.019,ACTIVE_NO_POWER,213.1,338.65,60.03,1413580504,"033051125000150","019011112586793",43.36,9,0.000,317.89,444.97,0.8,0.0,0.000,109693.29999995,109693.99999995,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580527,207440.00
10/17/2014 17:15,2,0.152,ACTIVE,212.16,332.73,60.028,1413580504,"274151322000083","019011112586793",27.15,11.70,0,328.82,339.65,4.2,2.1,0.013,282592.3,282592.3,1099,0,0,0,L,1151911521,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580535,207441.00
10/17/2014 17:15,2,0.158,ACTIVE,212.83,332.73,60.022,1413580504,"274151322000076","019011112586793",27.81,11.70,0,329.73,339.95,4.5,2.4,0.013,296423.2,296423.2,1097,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580536,207442.00
10/17/2014 17:15,2,0.088,ACTIVE,212.38,332.73,60.022,1413580504,"274151322000094","019011112586793",29.36,12.00,0,330.03,418.39,2.6,0.6,0.009,215312.1,215312.1,1123,0,0,0,L,1151911521,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580537,207443.00
10/17/2014 17:15,2,0.178,ACTIVE,212.16,332.73,60.059,1413580504,"274151322000052","019011112586793",26.84,11.70,0,328.22,339.95,4.9,2.8,0.022,284021.0,284021.0,1097,0,0,0,L,1151911521,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580538,207444.00
10/17/2014 17:15,2,0.156,ACTIVE,211.93,333.03,60.017,1413580504,"274151322000085","019011112586793",26.78,11.30,0,329.73,340.55,4.3,2.2,0.022,283319.2,283319.2,1097,0,0,0,L,1151911521,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580539,207445.00
10/17/2014 17:15,2,0.160,ACTIVE,212.38,332.43,60.028,1413580504,"274151322000087","019011112586793",26.58,16.30,0,328.52,340.25,4.3,2.3,0.013,269057.3,269057.3,1098,0,0,0,L,1151911521,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580540,207446.00
10/17/2014 17:15,2,0.139,ACTIVE,211.93,332.43,60.022,1413580504,"274151322000088","019011112586793",26.12,11.30,0,328.52,339.65,3.7,1.6,0.009,275236.8,275236.8,1100,0,0,0,L,1151911521,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580541,207447.00
10/17/2014 17:15,2,0.150,ACTIVE,212.16,332.73,60.028,1413580504,"274151322000095","019011112586793",26.84,11.00,0,328.52,340.85,4.1,2.0,0.018,293812.1,293812.1,1098,0,0,0,L,1151911521,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580541,207448.00
10/17/2014 17:15,2,0.107,ACTIVE,213.06,333.33,60.054,1413580504,"274151322000068","019011112586793",29.56,13.00,0,330.63,420.50,3.2,1.2,0.009,213745.0,213745.0,1117,0,0,0,L,1151911521,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580542,207449.00
10/17/2014 17:15,2,0.150,ACTIVE,212.16,332.13,60.022,1413580504,"274151322000054","019011112586793",27.23,11.70,0,328.52,339.04,4.2,2.1,0.018,280638.0,280638.0,1101,0,0,0,L,1151911521,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580543,207450.00
10/17/2014 17:15,1,0.009,ACTIVE_NO_POWER,213.0,359.17,60.03,1413580504,"033051125000135","019011112586793",38.56,9,0.000,358.73,360.57,0.3,0.0,0.000,83182.699999988,83183,156,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580553,207451.00
10/17/2014 17:15,1,0.000,ACTIVE_NO_POWER,213.2,414.42,60.03,1413580504,"033051125000118","019011112586793",43.67,9,0.000,413.11,414.78,0.0,0.0,0.000,110620.80000006,110621.60000007,112,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580562,207452.00
10/17/2014 17:15,1,0.053,ALERT,213.2,376.36,60.03,1413580504,"040051121000185","019011112586793",26.90,8,0.000,375.30,392.44,1.4,0.0,0.000,99027.2,99027.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413580565,207453.00
10/17/2014 17:15,1,0.059,ALERT,214.5,303.84,60.00,1413580504,"040051121000068","019011112586793",25.82,7,0.000,299.53,305.37,1.5,0.0,0.000,89298.100000024,89298.400000036,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413580801,207454.00
10/17/2014 17:15,1,0.010,ALERT,213.7,308.66,60.00,1413580504,"040051121000195","019011112586793",27.68,8,0.000,306.55,324.50,0.2,0.0,0.000,97360.600000025,97361.000000001,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413580812,207455.00
10/17/2014 17:15,1,0.020,ACTIVE_NO_POWER,213.8,411.41,60.00,1413580504,"033051125000132","019011112586793",39.10,9,0.000,410.96,412.04,0.8,0.0,0.000,85797.5,85798.1,182,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413580837,207456.00
10/17/2014 17:15,1,0.128,ALERT,213.8,299.49,60.03,1413580504,"040051121000095","019011112586793",25.63,7,0.000,299.02,305.02,3.2,0.0,0.000,87973.6,87973.8,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413580862,207457.00
10/17/2014 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1413580504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.000000011,97112.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413581349,207458.00
10/17/2014 17:30,1,0.021,ACTIVE_NO_POWER,213.9,333.11,60.00,1413581404,"033051125000150","019011112586793",42.80,8,0.000,331.81,333.43,0.8,0.0,0.000,109693.99999995,109693.99999995,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413581429,207459.00
10/17/2014 17:30,2,0.125,ACTIVE,212.61,332.73,59.980,1413581404,"274151322000083","019011112586793",27.33,11.30,0,325.52,342.05,3.4,1.4,0.009,282592.8,282592.8,1100,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413581437,207460.00
10/17/2014 17:30,2,0.129,ACTIVE,213.29,333.03,59.985,1413581404,"274151322000076","019011112586793",27.79,11.30,0,330.33,337.24,3.7,1.6,0.009,296423.8,296423.8,1098,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413581438,207461.00
10/17/2014 17:30,2,0.068,ACTIVE_NO_POWER,213.06,333.03,59.985,1413581404,"274151322000094","019011112586793",28.63,11.30,0,306.88,356.18,2.0,0.0,0.000,215312.3,215312.3,1124,0,0,0,L,1151911521,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413581439,207462.00
10/17/2014 17:30,2,0.150,ACTIVE,212.38,331.83,59.990,1413581404,"274151322000052","019011112586793",26.76,11.30,0,328.52,337.24,4.1,2.0,0.013,284021.7,284021.7,1098,0,0,0,L,1151911521,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413581440,207463.00
10/17/2014 17:30,2,0.129,ACTIVE,212.83,333.63,59.990,1413581404,"274151322000085","019011112586793",26.28,11.00,0,330.03,336.94,3.4,1.4,0.018,283319.7,283319.7,1098,0,0,0,L,1151911521,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413581441,207464.00
10/17/2014 17:30,2,0.135,ACTIVE,212.83,333.33,59.985,1413581404,"274151322000087","019011112586793",26.18,16.30,0,328.52,337.54,3.6,1.6,0.018,269057.9,269057.9,1099,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413581442,207465.00
10/17/2014 17:30,2,0.113,ACTIVE,212.38,333.03,59.990,1413581404,"274151322000088","019011112586793",25.47,11.30,0,328.52,337.24,3.0,0.9,0.013,275237.3,275237.3,1101,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413581443,207466.00
10/17/2014 17:30,2,0.115,ACTIVE,212.61,333.93,59.969,1413581404,"274151322000095","019011112586793",26.22,11.00,0,328.52,337.24,3.1,1.0,0.013,293812.7,293812.7,1099,0,0,0,L,1151911521,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413581444,207467.00
10/17/2014 17:30,2,0.086,ACTIVE,213.51,333.03,59.990,1413581404,"274151322000068","019011112586793",28.84,12.30,0,318.91,344.76,2.5,0.5,0.009,213745.3,213745.3,1118,0,0,0,L,1151911521,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413581444,207468.00
10/17/2014 17:30,2,0.121,ACTIVE,212.61,333.03,59.985,1413581404,"274151322000054","019011112586793",27.21,11.70,0,328.52,336.94,3.4,1.3,0.013,280638.5,280638.5,1102,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413581445,207469.00
10/17/2014 17:30,1,0.000,ACTIVE_NO_POWER,213.6,352.65,60.00,1413581404,"033051125000118","019011112586793",43.44,9,0.000,352.51,354.34,0.0,0.0,0.000,110621.60000007,110621.70000003,143,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582118,207470.00
10/17/2014 17:30,1,0.049,ALERT,213.5,300.38,60.00,1413581404,"040051121000097","019011112586793",28.62,8,0.000,299.19,305.52,1.4,0.0,0.000,98655.699999988,98655.699999988,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413582173,207471.00
10/17/2014 17:30,1,0.008,ACTIVE_NO_POWER,214.0,341.57,60.03,1413581404,"033051125000135","019011112586793",38.58,9,0.000,341.44,343.45,0.3,0.0,0.000,83183,83183,191,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582215,207472.00
10/17/2014 17:30,1,0.053,ALERT,213.1,303.43,60.03,1413581404,"040051121000185","019011112586793",26.87,6,0.000,300.05,306.30,1.4,0.0,0.000,99027.5,99027.5,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413582243,207473.00
10/17/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1413581404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582273,207474.00
10/17/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1413581404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.1,85798.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582273,207475.00
10/17/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1413581404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582273,207476.00
10/17/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1413581404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582273,207477.00
10/17/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1413581404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.000000011,97112.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582273,207478.00
10/17/2014 17:45,1,0.049,ACTIVE_NO_POWER,213.3,300.86,60.00,1413582304,"040051121000097","019011112586793",28.89,8,0.000,299.25,305.37,1.4,0.0,0.000,98655.699999988,98655.699999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582323,207479.00
10/17/2014 17:45,1,0.008,ACTIVE_NO_POWER,213.9,417.03,60.03,1413582304,"033051125000135","019011112586793",38.63,9,0.000,415.97,417.86,0.3,0.0,0.000,83183,83183,195,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582326,207480.00
10/17/2014 17:45,1,0.000,ACTIVE_NO_POWER,213.2,398.49,60.03,1413582304,"033051125000118","019011112586793",43.64,9,0.000,398.21,399.91,0.0,0.0,0.000,110621.70000003,110621.70000003,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582327,207481.00
10/17/2014 17:45,1,0.020,ACTIVE_NO_POWER,213.5,385.91,60.00,1413582304,"033051125000150","019011112586793",43.60,8,0.000,384.64,386.28,0.8,0.0,0.000,109693.99999995,109693.99999995,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582329,207482.00
10/17/2014 17:45,1,0.053,ACTIVE_NO_POWER,213.2,301.09,60.03,1413582304,"040051121000185","019011112586793",26.78,6,0.000,300.08,306.20,1.4,0.0,0.000,99027.5,99027.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582330,207483.00
10/17/2014 17:45,2,0.166,ALERT,212.83,334.24,60.001,1413582304,"274151322000083","019011112586793",27.87,11.30,0,293.66,337.54,4.7,2.6,0.018,282593.1,282593.1,1101,0,0,0,L,1151911521,1,122.01,123.14,0002,7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582332,207484.00
10/17/2014 17:45,2,0.176,ACTIVE,213.06,334.24,60.001,1413582304,"274151322000076","019011112586793",27.89,11.00,0,321.91,343.55,5.0,2.9,0.018,296424.1,296424.1,1099,0,0,0,L,1151911521,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582333,207485.00
10/17/2014 17:45,2,0.102,ALERT,212.61,333.03,60.001,1413582304,"274151322000094","019011112586793",29.64,10.70,0,292.46,403.07,3.1,1.0,0.013,215312.4,215312.4,1125,0,0,0,L,1151911521,1,122.01,123.36,0002,6,0,0,0,0,0,0,73,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582335,207486.00
10/17/2014 17:45,2,0.188,ACTIVE,212.38,333.03,60.012,1413582304,"274151322000052","019011112586793",27.97,11.00,0,320.71,342.65,5.4,3.3,0.013,284022.1,284022.1,1099,0,0,0,L,1151911521,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582336,207487.00
10/17/2014 17:45,2,0.174,ACTIVE,212.61,334.54,60.006,1413582304,"274151322000085","019011112586793",27.04,11.00,0,308.99,352.87,4.8,2.7,0.022,283320.0,283320.0,1099,0,0,0,L,1151911521,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582337,207488.00
10/17/2014 17:45,2,0.176,ALERT,212.61,333.93,60.001,1413582304,"274151322000087","019011112586793",27.15,16.00,0,293.06,342.65,4.9,2.8,0.018,269058.2,269058.2,1100,0,0,0,L,1151911521,1,122.23,122.91,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582339,207489.00
10/17/2014 17:45,2,0.156,ACTIVE,212.16,333.03,60.006,1413582304,"274151322000088","019011112586793",26.30,11.00,0,308.99,351.37,4.2,2.1,0.013,275237.4,275237.4,1102,0,0,0,L,1151911521,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582340,207490.00
10/17/2014 17:45,2,0.168,ALERT,212.61,333.33,59.980,1413582304,"274151322000095","019011112586793",27.08,10.70,0,294.26,336.94,4.6,2.5,0.013,293813.0,293813.0,1100,0,0,0,L,1151911521,1,122.46,122.68,0002,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582341,207491.00
10/17/2014 17:45,2,0.119,ALERT,213.29,334.24,60.012,1413582304,"274151322000068","019011112586793",29.88,11.70,0,293.06,408.48,3.6,1.6,0.009,213745.4,213745.4,1119,0,0,0,L,1151911521,1,122.46,123.36,0002,9,0,0,0,0,0,0,74,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582344,207492.00
10/17/2014 17:45,2,0.170,ACTIVE,212.61,333.63,60.006,1413582304,"274151322000054","019011112586793",27.23,11.30,0,314.40,347.16,4.7,2.6,0.018,280638.8,280638.8,1103,0,0,0,L,1151911521,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582345,207493.00
10/17/2014 17:45,1,0.128,ALERT,213.2,300.65,60.03,1413582304,"040051121000095","019011112586793",25.41,7,0.000,299.65,305.28,3.2,0.0,0.000,87973.8,87973.8,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413582363,207494.00
10/17/2014 17:45,1,0.059,ALERT,213.8,300.49,60.00,1413582304,"040051121000068","019011112586793",25.86,6,0.000,300.20,306.08,1.5,0.0,0.000,89298.400000036,89298.400000036,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413582370,207495.00
10/17/2014 17:45,1,0.021,ACTIVE_NO_POWER,213.9,360.27,60.00,1413582304,"033051125000132","019011112586793",39.14,9,0.000,360.01,361.11,0.8,0.0,0.000,85798.1,85798.1,239,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413582489,207496.00
10/17/2014 17:45,1,0.010,ALERT,213.9,300.84,60.03,1413582304,"040051121000195","019011112586793",27.70,7,0.000,300.06,305.99,0.2,0.0,0.000,97361.000000001,97361.000000001,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413582501,207497.00
10/17/2014 17:45,1,0.074,ALERT,213.9,306.55,60.03,1413582304,"040051121000116","019011112586793",29.28,7,0.000,301.65,307.35,2.1,0.0,0.000,97112.000000011,97112.300000011,4,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413582603,207498.00
10/17/2014 18:00,1,0.008,ACTIVE_NO_POWER,214.1,432.63,60.07,1413583204,"033051125000135","019011112586793",38.69,8,0.000,432.26,434.25,0.3,0.0,0.000,83183,83183,199,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583218,207499.00
10/17/2014 18:00,1,0.000,ACTIVE_NO_POWER,213.3,352.56,60.07,1413583204,"033051125000118","019011112586793",43.82,8,0.000,321.07,442.04,0.0,0.0,0.000,110621.70000003,110621.80000005,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583225,207500.00
10/17/2014 18:00,1,0.020,ACTIVE_NO_POWER,213.8,424.32,60.07,1413583204,"033051125000150","019011112586793",43.84,8,0.000,422.98,424.99,0.8,0.0,0.000,109693.99999995,109693.99999995,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583229,207501.00
10/17/2014 18:00,2,0.160,ACTIVE,212.83,336.04,60.043,1413583204,"274151322000083","019011112586793",27.71,11.00,0,330.33,339.04,4.5,2.4,0.022,282593.9,282593.9,1103,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583236,207502.00
10/17/2014 18:00,2,0.166,ACTIVE,213.51,335.14,60.043,1413583204,"274151322000076","019011112586793",27.91,11.00,0,332.13,339.34,4.7,2.6,0.013,296425.0,296425.0,1100,0,0,0,L,1151911521,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583237,207503.00
10/17/2014 18:00,2,0.096,ACTIVE,212.83,336.04,60.043,1413583204,"274151322000094","019011112586793",29.76,10.30,0,317.10,348.36,2.9,0.9,0.013,215312.8,215312.8,1127,0,0,0,L,1151911521,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583237,207504.00
10/17/2014 18:00,2,0.182,ACTIVE,212.83,335.74,60.043,1413583204,"274151322000052","019011112586793",27.75,11.00,0,330.03,338.74,5.2,3.0,0.022,284023.1,284023.1,1100,0,0,0,L,1151911521,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583238,207505.00
10/17/2014 18:00,2,0.164,ACTIVE,213.29,335.74,60.043,1413583204,"274151322000085","019011112586793",27.31,11.00,0,331.23,338.74,4.5,2.5,0.022,283320.8,283320.8,1100,0,0,0,L,1151911521,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583240,207506.00
10/17/2014 18:00,2,0.172,ACTIVE,213.06,335.14,60.043,1413583204,"274151322000087","019011112586793",26.38,15.80,0,330.63,339.04,4.6,2.5,0.018,269059.1,269059.1,1102,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583241,207507.00
10/17/2014 18:00,2,0.145,ACTIVE,212.61,334.84,60.043,1413583204,"274151322000088","019011112586793",26.52,11.00,0,330.33,339.04,3.9,1.8,0.013,275238.1,275238.1,1103,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583242,207508.00
10/17/2014 18:00,2,0.158,ACTIVE,212.83,334.84,60.049,1413583204,"274151322000095","019011112586793",27.15,10.70,0,330.33,338.74,4.3,2.3,0.013,293813.7,293813.7,1102,0,0,0,L,1151911521,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583243,207509.00
10/17/2014 18:00,2,0.113,ACTIVE,213.51,335.44,60.038,1413583204,"274151322000068","019011112586793",29.84,11.30,0,328.22,348.66,3.5,1.4,0.013,213745.9,213745.9,1121,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583244,207510.00
10/17/2014 18:00,2,0.158,ACTIVE,212.83,335.44,60.059,1413583204,"274151322000054","019011112586793",27.51,11.30,0,330.03,338.44,4.4,2.3,0.018,280639.6,280639.6,1104,0,0,0,L,1151911521,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583245,207511.00
10/17/2014 18:00,1,0.048,ALERT,213.8,386.52,60.07,1413583204,"040051121000097","019011112586793",29.34,8,0.000,385.79,406.69,1.4,0.0,0.000,98655.699999988,98655.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413583248,207512.00
10/17/2014 18:00,1,0.128,ALERT,213.4,370.02,60.07,1413583204,"040051121000095","019011112586793",25.74,7,0.000,369.62,388.65,3.2,0.0,0.000,87973.8,87973.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413583251,207513.00
10/17/2014 18:00,1,0.020,ACTIVE_NO_POWER,214.0,407.56,60.07,1413583204,"033051125000132","019011112586793",39.30,9,0.000,323.06,440.49,0.7,0.0,0.000,85798.1,85798.2,244,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413583253,207514.00
10/17/2014 18:00,1,0.059,ALERT,214.7,389.39,60.07,1413583204,"040051121000068","019011112586793",26.20,6,0.000,389.10,407.51,1.5,0.0,0.000,89298.400000036,89298.400000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413583259,207515.00
10/17/2014 18:00,1,0.051,ALERT,213.9,353.10,60.03,1413583204,"040051121000185","019011112586793",27.74,7,0.000,352.63,365.95,1.4,0.0,0.000,99027.5,99027.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413583262,207516.00
10/17/2014 18:00,1,0.009,ALERT,213.9,322.78,60.07,1413583204,"040051121000195","019011112586793",27.98,7,0.000,321.55,332.94,0.2,0.0,0.000,97361.000000001,97361.000000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413583265,207517.00
10/17/2014 18:00,1,0.074,ALERT,214.0,311.11,60.07,1413583204,"040051121000116","019011112586793",29.15,7,0.000,308.53,314.09,2.1,0.0,0.000,97112.300000011,97112.300000011,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413583325,207518.00
10/17/2014 18:15,1,0.021,ACTIVE_NO_POWER,214.3,340.49,60.03,1413584104,"033051125000150","019011112586793",42.83,8,0.000,340.15,341.71,0.9,0.0,0.000,109693.99999995,109694.09999995,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584130,207519.00
10/17/2014 18:15,2,0.131,ACTIVE,213.06,333.33,60.006,1413584104,"274151322000083","019011112586793",26.66,11.00,0,330.33,339.04,3.5,1.5,0.009,282594.6,282594.6,1104,0,0,0,L,1151911521,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584137,207520.00
10/17/2014 18:15,2,0.117,ACTIVE,213.74,334.54,60.017,1413584104,"274151322000076","019011112586793",26.74,11.00,0,332.13,339.04,3.2,1.1,0.004,296425.8,296425.8,1101,0,0,0,L,1151911521,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584138,207521.00
10/17/2014 18:15,2,0.061,ACTIVE_NO_POWER,213.06,334.54,60.017,1413584104,"274151322000094","019011112586793",28.23,10.30,0,331.53,338.44,1.7,0.0,0.000,215313.1,215313.1,1128,0,0,0,L,1151911521,1,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584139,207522.00
10/17/2014 18:15,2,0.137,ACTIVE,212.61,335.14,60.017,1413584104,"274151322000052","019011112586793",26.48,11.00,0,330.33,339.04,3.7,1.6,0.009,284024.0,284024.0,1101,0,0,0,L,1151911521,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584140,207523.00
10/17/2014 18:15,2,0.111,ACTIVE,213.06,334.54,60.017,1413584104,"274151322000085","019011112586793",26.74,10.70,0,331.53,339.34,3.1,1.0,0.004,283321.6,283321.6,1101,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584141,207524.00
10/17/2014 18:15,2,0.121,ACTIVE,213.06,334.24,60.022,1413584104,"274151322000087","019011112586793",25.78,15.80,0,330.33,339.04,3.2,1.2,0.004,269059.8,269059.8,1103,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584142,207525.00
10/17/2014 18:15,2,0.098,ACTIVE,212.61,335.14,60.012,1413584104,"274151322000088","019011112586793",25.13,10.70,0,330.33,338.74,2.5,0.5,0.009,275238.7,275238.7,1104,0,0,0,L,1151911521,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584143,207526.00
10/17/2014 18:15,2,0.109,ACTIVE,213.06,334.84,60.017,1413584104,"274151322000095","019011112586793",25.96,10.30,0,331.23,339.34,2.8,0.8,0.004,293814.4,293814.4,1103,0,0,0,L,1151911521,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584144,207527.00
10/17/2014 18:15,2,0.076,ACTIVE,213.74,334.54,59.985,1413584104,"274151322000068","019011112586793",28.41,11.30,0,332.13,346.86,2.2,0.2,0.000,213746.3,213746.3,1122,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584145,207528.00
10/17/2014 18:15,2,0.109,ACTIVE,213.06,333.93,60.012,1413584104,"274151322000054","019011112586793",26.70,11.30,0,330.33,338.74,3.0,1.0,0.000,280640.3,280640.3,1105,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584146,207529.00
10/17/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413584104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584971,207530.00
10/17/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413584104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584971,207531.00
10/17/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413584104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584971,207532.00
10/17/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413584104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584971,207533.00
10/17/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413584104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584971,207534.00
10/17/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413584104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584971,207535.00
10/17/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413584104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584971,207536.00
10/17/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413584104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584971,207537.00
10/17/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413584104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413584971,207538.00
10/17/2014 18:30,2,0.059,ALERT,212.16,295.76,60.012,1413585004,"274151322000083","019011112586793",19.56,10.00,0,293.66,339.04,1.1,0.0,0.000,282594.7,282594.7,1105,0,0,0,L,1151911521,1,121.55,122.68,0002,5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585038,207539.00
10/17/2014 18:30,2,0.059,ALERT,212.38,295.16,60.017,1413585004,"274151322000076","019011112586793",20.16,10.00,0,293.06,349.56,1.2,0.0,0.000,296425.9,296425.9,1102,0,0,0,L,1151911521,1,121.78,122.91,0002,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585040,207540.00
10/17/2014 18:30,2,0.000,ALERT,211.93,294.56,60.017,1413585004,"274151322000094","019011112586793",40.18,9.30,0,292.46,407.57,0.0,0.0,0.000,215313.1,215313.1,1129,0,0,0,L,1151911521,1,121.55,122.91,0100,6,0,0,0,0,0,0,231,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1413585042,207541.00
10/17/2014 18:30,2,0.084,ALERT,211.70,295.46,60.017,1413585004,"274151322000052","019011112586793",19.42,10.00,0,292.76,342.65,1.6,0.0,0.000,284024.2,284024.2,1102,0,0,0,L,1151911521,1,121.33,122.68,0002,8,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585044,207542.00
10/17/2014 18:30,2,0.059,ALERT,212.16,295.16,60.033,1413585004,"274151322000085","019011112586793",20.46,10.00,0,293.36,348.66,1.2,0.0,0.000,283321.7,283321.7,1102,0,0,0,L,1151911521,1,122.23,122.23,0002,9,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585046,207543.00
10/17/2014 18:30,2,0.068,ALERT,212.16,294.26,60.017,1413585004,"274151322000087","019011112586793",19.12,14.70,0,292.46,351.07,1.4,0.0,0.000,269059.9,269059.9,1104,0,0,0,L,1151911521,1,122.01,122.68,0002,13,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585048,207544.00
10/17/2014 18:30,2,0.045,ALERT,211.70,294.86,59.996,1413585004,"274151322000088","019011112586793",19.62,10.00,0,293.06,348.66,0.9,0.0,0.000,275238.7,275238.7,1105,0,0,0,L,1151911521,1,122.23,122.23,0002,7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585050,207545.00
10/17/2014 18:30,2,0.051,ALERT,211.70,296.06,60.017,1413585004,"274151322000095","019011112586793",20.30,9.70,0,294.56,354.67,1.1,0.0,0.000,293814.5,293814.5,1104,0,0,0,L,1151911521,1,122.01,122.23,0002,7,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585052,207546.00
10/17/2014 18:30,2,0.008,ALERT,212.61,321.31,60.017,1413585004,"274151322000068","019011112586793",40.47,10.30,0,292.46,407.27,0.0,0.0,0.000,213746.4,213746.4,1123,0,0,0,L,1151911521,1,122.23,122.91,0100,9,0,0,0,0,0,0,234,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1413585054,207547.00
10/17/2014 18:30,2,0.055,ALERT,211.70,295.16,60.017,1413585004,"274151322000054","019011112586793",20.10,10.30,0,293.06,342.35,1.1,0.0,0.000,280640.4,280640.4,1106,0,0,0,L,1151911521,1,121.78,122.23,0002,8,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585056,207548.00
10/17/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413585004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585874,207549.00
10/17/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413585004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585874,207550.00
10/17/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413585004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585874,207551.00
10/17/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413585004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585874,207552.00
10/17/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413585004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585874,207553.00
10/17/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413585004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585874,207554.00
10/17/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413585004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585874,207555.00
10/17/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413585004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585874,207556.00
10/17/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413585004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585874,207557.00
10/17/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413585004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413585874,207558.00
10/17/2014 18:45,2,0.020,ALERT,211.93,295.76,59.985,1413585904,"274151322000083","019011112586793",28.11,9.30,0,293.36,298.17,0.0,0.0,0.000,282594.7,282594.7,1107,0,0,0,L,1151911521,1,121.78,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1413585940,207559.00
10/17/2014 18:45,2,0.018,ALERT,212.61,295.16,59.996,1413585904,"274151322000076","019011112586793",29.00,9.30,0,293.06,297.87,0.0,0.0,0.000,296425.9,296425.9,1104,0,0,0,L,1151911521,1,122.23,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1413585941,207560.00
10/17/2014 18:45,2,0.000,ALERT,211.93,294.56,59.980,1413585904,"274151322000094","019011112586793",38.84,8.50,0,292.46,384.73,0.0,0.0,0.000,215313.1,215313.1,1131,0,0,0,L,1151911521,1,121.55,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413585943,207561.00
10/17/2014 18:45,2,0.045,ALERT,211.48,295.76,60.001,1413585904,"274151322000052","019011112586793",27.35,9.30,0,292.76,297.87,0.0,0.0,0.000,284024.2,284024.2,1104,0,0,0,L,1151911521,1,121.10,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1413585945,207562.00
10/17/2014 18:45,2,0.018,ALERT,212.16,294.86,60.001,1413585904,"274151322000085","019011112586793",28.49,9.30,0,292.76,297.57,0.0,0.0,0.000,283321.7,283321.7,1104,0,0,0,L,1151911521,1,122.46,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1413585947,207563.00
10/17/2014 18:45,2,0.031,ALERT,211.93,294.56,60.028,1413585904,"274151322000087","019011112586793",27.57,13.70,0,291.85,296.96,0.0,0.0,0.000,269059.9,269059.9,1106,0,0,0,L,1151911521,1,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1413585949,207564.00
10/17/2014 18:45,2,0.008,ALERT,211.48,295.16,60.001,1413585904,"274151322000088","019011112586793",27.02,9.30,0,292.76,297.57,0.0,0.0,0.000,275238.7,275238.7,1107,0,0,0,L,1151911521,1,122.46,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1413585951,207565.00
10/17/2014 18:45,2,0.010,ALERT,211.70,295.76,59.990,1413585904,"274151322000095","019011112586793",28.13,9.00,0,294.26,298.47,0.0,0.0,0.000,293814.5,293814.5,1106,0,0,0,L,1151911521,1,122.23,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1413585953,207566.00
10/17/2014 18:45,2,0.008,ALERT,212.38,294.56,60.043,1413585904,"274151322000068","019011112586793",39.36,9.70,0,292.46,384.13,0.0,0.0,0.000,213746.4,213746.4,1125,0,0,0,L,1151911521,1,122.23,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413585954,207567.00
10/17/2014 18:45,2,0.014,ALERT,211.48,295.16,60.006,1413585904,"274151322000054","019011112586793",28.47,9.70,0,293.06,298.17,0.0,0.0,0.000,280640.4,280640.4,1108,0,0,0,L,1151911521,1,122.01,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1413585956,207568.00
10/17/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413585904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413586774,207569.00
10/17/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413585904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413586774,207570.00
10/17/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413585904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413586774,207571.00
10/17/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413585904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413586774,207572.00
10/17/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413585904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413586774,207573.00
