ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413585904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413586774,207574.00
10/17/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413585904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413586774,207575.00
10/17/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413585904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413586774,207576.00
10/17/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413585904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413586774,207577.00
10/17/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413585904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413586774,207578.00
10/17/2014 19:00,2,0.000,ALERT,211.93,295.76,60.012,1413586804,"274151322000083","019011112586793",0.00,8.50,0,293.06,327.32,0.0,0.0,0.000,282594.7,282594.7,1109,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1413586838,207579.00
10/17/2014 19:00,2,0.000,ALERT,212.38,296.06,59.985,1413586804,"274151322000076","019011112586793",0.00,8.50,0,292.46,323.72,0.0,0.0,0.000,296425.9,296425.9,1106,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1413586840,207580.00
10/17/2014 19:00,2,0.000,ALERT,211.70,294.86,60.017,1413586804,"274151322000094","019011112586793",0.00,7.70,0,292.16,367.30,0.0,0.0,0.000,215313.1,215313.1,1133,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1413586842,207581.00
10/17/2014 19:00,2,0.000,ALERT,211.70,295.76,60.012,1413586804,"274151322000052","019011112586793",0.00,8.50,0,292.46,324.02,0.0,0.0,0.000,284024.2,284024.2,1106,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1413586844,207582.00
10/17/2014 19:00,2,0.000,ALERT,211.93,295.16,60.006,1413586804,"274151322000085","019011112586793",0.00,9.00,0,292.46,325.22,0.0,0.0,0.000,283321.7,283321.7,1106,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1413586846,207583.00
10/17/2014 19:00,2,0.000,ALERT,211.93,294.56,60.022,1413586804,"274151322000087","019011112586793",0.00,13.00,0,291.85,325.22,0.0,0.0,0.000,269059.9,269059.9,1108,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1413586848,207584.00
10/17/2014 19:00,2,0.000,ALERT,211.48,295.16,60.017,1413586804,"274151322000088","019011112586793",0.00,9.00,0,292.46,324.02,0.0,0.0,0.000,275238.7,275238.7,1109,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1413586850,207585.00
10/17/2014 19:00,2,0.000,ALERT,212.16,296.96,60.017,1413586804,"274151322000095","019011112586793",0.00,8.00,0,293.66,327.32,0.0,0.0,0.000,293814.5,293814.5,1108,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1413586852,207586.00
10/17/2014 19:00,2,0.000,ALERT,212.61,294.86,59.996,1413586804,"274151322000068","019011112586793",0.00,9.00,0,292.16,372.41,0.0,0.0,0.000,213746.4,213746.4,1127,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1413586854,207587.00
10/17/2014 19:00,2,0.000,ALERT,211.70,295.76,60.012,1413586804,"274151322000054","019011112586793",0.00,9.30,0,292.76,325.22,0.0,0.0,0.000,280640.4,280640.4,1110,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1413586855,207588.00
10/17/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413586804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413587673,207589.00
10/17/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413586804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413587673,207590.00
10/17/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413586804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413587673,207591.00
10/17/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413586804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413587673,207592.00
10/17/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413586804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413587673,207593.00
10/17/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413586804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413587673,207594.00
10/17/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413586804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413587673,207595.00
10/17/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413586804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413587673,207596.00
10/17/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413586804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413587673,207597.00
10/17/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413586804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413587673,207598.00
10/17/2014 19:15,2,0.000,ALERT,212.16,293.66,60.001,1413587704,"274151322000083","019011112586793",0.00,8.00,0,290.95,298.17,0.0,0.0,0.000,282594.7,282594.7,1111,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413587739,207599.00
10/17/2014 19:15,2,0.000,ALERT,212.38,292.76,60.006,1413587704,"274151322000076","019011112586793",0.00,8.00,0,290.65,297.57,0.0,0.0,0.000,296425.9,296425.9,1108,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413587740,207600.00
10/17/2014 19:15,2,0.000,ALERT,211.93,292.46,60.012,1413587704,"274151322000094","019011112586793",0.00,7.70,0,290.35,296.96,0.0,0.0,0.000,215313.1,215313.1,1135,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413587742,207601.00
10/17/2014 19:15,2,0.000,ALERT,211.70,293.06,60.006,1413587704,"274151322000052","019011112586793",0.00,8.00,0,290.05,297.87,0.0,0.0,0.000,284024.2,284024.2,1108,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413587744,207602.00
10/17/2014 19:15,2,0.000,ALERT,212.16,292.76,60.012,1413587704,"274151322000085","019011112586793",0.00,8.50,0,290.65,297.26,0.0,0.0,0.000,283321.7,283321.7,1108,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413587746,207603.00
10/17/2014 19:15,2,0.000,ALERT,211.93,292.16,60.012,1413587704,"274151322000087","019011112586793",0.00,12.30,0,289.75,296.66,0.0,0.0,0.000,269059.9,269059.9,1110,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413587748,207604.00
10/17/2014 19:15,2,0.000,ALERT,211.48,292.76,60.054,1413587704,"274151322000088","019011112586793",0.00,8.50,0,290.35,297.26,0.0,0.0,0.000,275238.7,275238.7,1111,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413587750,207605.00
10/17/2014 19:15,2,0.000,ALERT,211.93,293.96,60.006,1413587704,"274151322000095","019011112586793",0.00,7.70,0,291.55,298.47,0.0,0.0,0.000,293814.5,293814.5,1110,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413587752,207606.00
10/17/2014 19:15,2,0.000,ALERT,212.83,292.46,59.990,1413587704,"274151322000068","019011112586793",0.00,9.00,0,290.05,296.66,0.0,0.0,0.000,213746.4,213746.4,1129,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413587753,207607.00
10/17/2014 19:15,2,0.000,ALERT,211.93,293.36,60.012,1413587704,"274151322000054","019011112586793",0.00,9.00,0,290.65,297.87,0.0,0.0,0.000,280640.4,280640.4,1112,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413587755,207608.00
10/17/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413587704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413588573,207609.00
10/17/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413587704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413588573,207610.00
10/17/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413587704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413588573,207611.00
10/17/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413587704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413588573,207612.00
10/17/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413587704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413588573,207613.00
10/17/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413587704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413588573,207614.00
10/17/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413587704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413588573,207615.00
10/17/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413587704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413588573,207616.00
10/17/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413587704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413588573,207617.00
10/17/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413587704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413588573,207618.00
10/17/2014 19:30,2,0.000,ALERT,212.61,296.06,60.033,1413588604,"274151322000083","019011112586793",0.00,8.00,0,291.55,297.87,0.0,0.0,0.000,282594.7,282594.7,1113,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413588639,207619.00
10/17/2014 19:30,2,0.000,ALERT,213.06,296.06,60.006,1413588604,"274151322000076","019011112586793",0.00,8.00,0,291.55,298.17,0.0,0.0,0.000,296425.9,296425.9,1110,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413588641,207620.00
10/17/2014 19:30,2,0.000,ALERT,212.61,295.46,60.006,1413588604,"274151322000094","019011112586793",0.00,7.30,0,291.25,297.26,0.0,0.0,0.000,215313.1,215313.1,1137,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413588643,207621.00
10/17/2014 19:30,2,0.000,ALERT,212.38,295.76,60.028,1413588604,"274151322000052","019011112586793",0.00,8.00,0,291.55,297.87,0.0,0.0,0.000,284024.2,284024.2,1110,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413588644,207622.00
10/17/2014 19:30,2,0.000,ALERT,212.61,296.06,60.001,1413588604,"274151322000085","019011112586793",0.00,8.00,0,291.55,297.87,0.0,0.0,0.000,283321.7,283321.7,1110,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413588646,207623.00
10/17/2014 19:30,2,0.000,ALERT,212.38,294.86,59.990,1413588604,"274151322000087","019011112586793",0.00,11.70,0,290.65,296.96,0.0,0.0,0.000,269059.9,269059.9,1112,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413588648,207624.00
10/17/2014 19:30,2,0.000,ALERT,211.93,296.06,60.001,1413588604,"274151322000088","019011112586793",0.00,8.50,0,291.25,297.26,0.0,0.0,0.000,275238.7,275238.7,1113,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413588650,207625.00
10/17/2014 19:30,2,0.000,ALERT,212.61,296.96,60.033,1413588604,"274151322000095","019011112586793",0.00,7.30,0,292.76,298.47,0.0,0.0,0.000,293814.5,293814.5,1112,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413588652,207626.00
10/17/2014 19:30,2,0.000,ALERT,213.06,295.16,60.006,1413588604,"274151322000068","019011112586793",0.00,8.50,0,290.95,296.66,0.0,0.0,0.000,213746.4,213746.4,1131,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413588654,207627.00
10/17/2014 19:30,2,0.000,ALERT,212.38,296.06,60.012,1413588604,"274151322000054","019011112586793",0.00,8.50,0,291.25,297.87,0.0,0.0,0.000,280640.4,280640.4,1114,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413588656,207628.00
10/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413588604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413589473,207629.00
10/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413588604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413589473,207630.00
10/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413588604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413589473,207631.00
10/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413588604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413589473,207632.00
10/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413588604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413589473,207633.00
10/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413588604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413589473,207634.00
10/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413588604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413589473,207635.00
10/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413588604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413589473,207636.00
10/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413588604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413589473,207637.00
10/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413588604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413589473,207638.00
10/17/2014 19:45,2,0.000,ALERT,211.70,294.56,60.049,1413589504,"274151322000083","019011112586793",0.00,7.70,0,293.36,298.17,0.0,0.0,0.000,282594.7,282594.7,1115,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413589539,207639.00
10/17/2014 19:45,2,0.000,ALERT,212.16,295.16,60.017,1413589504,"274151322000076","019011112586793",0.00,7.70,0,293.06,298.17,0.0,0.0,0.000,296425.9,296425.9,1112,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413589541,207640.00
10/17/2014 19:45,2,0.000,ALERT,211.48,294.26,59.990,1413589504,"274151322000094","019011112586793",0.00,7.30,0,292.76,297.26,0.0,0.0,0.000,215313.1,215313.1,1139,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413589543,207641.00
10/17/2014 19:45,2,0.000,ALERT,211.25,294.26,60.012,1413589504,"274151322000052","019011112586793",0.00,7.70,0,293.06,298.17,0.0,0.0,0.000,284024.2,284024.2,1112,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413589545,207642.00
10/17/2014 19:45,2,0.000,ALERT,211.70,294.86,60.017,1413589504,"274151322000085","019011112586793",0.00,8.00,0,293.36,297.87,0.0,0.0,0.000,283321.7,283321.7,1112,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413589547,207643.00
10/17/2014 19:45,2,0.000,ALERT,211.70,293.66,60.017,1413589504,"274151322000087","019011112586793",0.00,11.00,0,292.46,296.96,0.0,0.0,0.000,269059.9,269059.9,1114,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413589548,207644.00
10/17/2014 19:45,2,0.000,ALERT,211.25,293.96,60.012,1413589504,"274151322000088","019011112586793",0.00,8.00,0,293.06,297.57,0.0,0.0,0.000,275238.7,275238.7,1115,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413589550,207645.00
10/17/2014 19:45,2,0.000,ALERT,211.48,295.46,60.012,1413589504,"274151322000095","019011112586793",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,293814.5,293814.5,1114,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413589552,207646.00
10/17/2014 19:45,2,0.000,ALERT,212.38,293.96,60.043,1413589504,"274151322000068","019011112586793",0.00,8.50,0,292.76,296.96,0.0,0.0,0.000,213746.4,213746.4,1133,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413589554,207647.00
10/17/2014 19:45,2,0.000,ALERT,211.48,294.56,60.012,1413589504,"274151322000054","019011112586793",0.00,8.50,0,293.06,297.87,0.0,0.0,0.000,280640.4,280640.4,1116,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413589556,207648.00
10/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413589504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413590373,207649.00
10/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413589504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413590373,207650.00
10/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413589504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413590373,207651.00
10/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413589504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413590373,207652.00
10/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413589504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413590373,207653.00
10/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413589504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413590373,207654.00
10/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413589504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413590373,207655.00
10/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413589504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413590373,207656.00
10/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413589504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413590373,207657.00
10/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413589504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413590373,207658.00
10/17/2014 20:00,2,0.000,ALERT,211.93,296.36,60.033,1413590404,"274151322000083","019011112586793",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,282594.7,282594.7,1117,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413590438,207659.00
10/17/2014 20:00,2,0.000,ALERT,212.38,295.76,60.022,1413590404,"274151322000076","019011112586793",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,296425.9,296425.9,1114,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413590440,207660.00
10/17/2014 20:00,2,0.000,ALERT,211.70,295.16,60.054,1413590404,"274151322000094","019011112586793",0.00,7.30,0,292.76,296.66,0.0,0.0,0.000,215313.1,215313.1,1141,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413590442,207661.00
10/17/2014 20:00,2,0.000,ALERT,211.48,296.36,60.028,1413590404,"274151322000052","019011112586793",0.00,7.70,0,292.76,297.57,0.0,0.0,0.000,284024.2,284024.2,1114,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413590444,207662.00
10/17/2014 20:00,2,0.000,ALERT,212.16,295.76,60.022,1413590404,"274151322000085","019011112586793",0.00,7.70,0,293.06,297.26,0.0,0.0,0.000,283321.7,283321.7,1114,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413590446,207663.00
10/17/2014 20:00,2,0.000,ALERT,211.70,295.16,60.033,1413590404,"274151322000087","019011112586793",0.00,10.70,0,292.16,296.36,0.0,0.0,0.000,269059.9,269059.9,1116,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413590448,207664.00
10/17/2014 20:00,2,0.000,ALERT,211.25,295.76,60.038,1413590404,"274151322000088","019011112586793",0.00,8.00,0,292.76,296.96,0.0,0.0,0.000,275238.7,275238.7,1117,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413590450,207665.00
10/17/2014 20:00,2,0.000,ALERT,211.93,296.96,60.033,1413590404,"274151322000095","019011112586793",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,293814.5,293814.5,1116,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413590452,207666.00
10/17/2014 20:00,2,0.000,ALERT,212.38,295.16,60.038,1413590404,"274151322000068","019011112586793",0.00,8.00,0,292.46,296.36,0.0,0.0,0.000,213746.4,213746.4,1135,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413590454,207667.00
10/17/2014 20:00,2,0.000,ALERT,211.48,296.36,60.054,1413590404,"274151322000054","019011112586793",0.00,8.50,0,292.76,297.57,0.0,0.0,0.000,280640.4,280640.4,1118,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413590455,207668.00
10/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413590404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413591272,207669.00
10/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413590404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413591272,207670.00
10/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413590404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413591272,207671.00
10/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413590404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413591272,207672.00
10/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413590404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413591272,207673.00
10/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413590404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413591272,207674.00
10/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413590404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413591272,207675.00
10/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413590404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413591272,207676.00
10/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413590404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413591272,207677.00
10/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413590404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413591272,207678.00
10/17/2014 20:15,2,0.000,ALERT,212.38,295.16,60.006,1413591305,"274151322000083","019011112586793",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,282594.7,282594.7,1119,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413591339,207679.00
10/17/2014 20:15,2,0.000,ALERT,212.83,294.86,60.012,1413591305,"274151322000076","019011112586793",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,296425.9,296425.9,1116,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413591341,207680.00
10/17/2014 20:15,2,0.000,ALERT,212.38,294.56,60.017,1413591305,"274151322000094","019011112586793",0.00,7.00,0,293.06,296.96,0.0,0.0,0.000,215313.1,215313.1,1143,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413591343,207681.00
10/17/2014 20:15,2,0.000,ALERT,212.16,294.56,60.017,1413591305,"274151322000052","019011112586793",0.00,7.70,0,293.06,297.87,0.0,0.0,0.000,284024.2,284024.2,1116,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413591345,207682.00
10/17/2014 20:15,2,0.000,ALERT,212.38,295.16,60.022,1413591305,"274151322000085","019011112586793",0.00,7.70,0,293.36,297.57,0.0,0.0,0.000,283321.7,283321.7,1116,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413591347,207683.00
10/17/2014 20:15,2,0.000,ALERT,212.61,293.96,60.017,1413591305,"274151322000087","019011112586793",0.00,10.70,0,292.46,296.96,0.0,0.0,0.000,269059.9,269059.9,1118,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413591349,207684.00
10/17/2014 20:15,2,0.000,ALERT,211.93,294.56,60.017,1413591305,"274151322000088","019011112586793",0.00,8.00,0,293.06,297.26,0.0,0.0,0.000,275238.7,275238.7,1119,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413591351,207685.00
10/17/2014 20:15,2,0.000,ALERT,212.61,295.76,60.017,1413591305,"274151322000095","019011112586793",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,293814.5,293814.5,1118,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413591352,207686.00
10/17/2014 20:15,2,0.000,ALERT,213.06,294.56,60.017,1413591305,"274151322000068","019011112586793",0.00,8.50,0,292.76,296.66,0.0,0.0,0.000,213746.4,213746.4,1137,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413591354,207687.00
10/17/2014 20:15,2,0.000,ALERT,212.38,294.86,60.022,1413591305,"274151322000054","019011112586793",0.00,8.00,0,293.06,297.87,0.0,0.0,0.000,280640.4,280640.4,1120,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413591356,207688.00
10/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413591305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413592174,207689.00
10/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413591305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413592174,207690.00
10/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413591305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413592174,207691.00
10/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413591305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413592174,207692.00
10/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413591305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413592174,207693.00
10/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413591305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413592174,207694.00
10/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413591305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413592174,207695.00
10/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413591305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413592174,207696.00
10/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413591305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413592174,207697.00
10/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413591305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413592174,207698.00
10/17/2014 20:30,2,0.000,ALERT,212.38,296.36,60.022,1413592204,"274151322000083","019011112586793",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,282594.7,282594.7,1121,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413592239,207699.00
10/17/2014 20:30,2,0.000,ALERT,213.06,296.06,60.022,1413592204,"274151322000076","019011112586793",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,296425.9,296425.9,1118,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413592241,207700.00
10/17/2014 20:30,2,0.000,ALERT,212.38,295.16,60.028,1413592204,"274151322000094","019011112586793",0.00,7.00,0,293.06,296.66,0.0,0.0,0.000,215313.1,215313.1,1145,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413592243,207701.00
10/17/2014 20:30,2,0.000,ALERT,212.16,295.76,60.001,1413592204,"274151322000052","019011112586793",0.00,7.70,0,293.06,297.87,0.0,0.0,0.000,284024.2,284024.2,1118,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413592245,207702.00
10/17/2014 20:30,2,0.000,ALERT,212.38,295.76,60.022,1413592204,"274151322000085","019011112586793",0.00,7.70,0,293.36,297.57,0.0,0.0,0.000,283321.7,283321.7,1118,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413592247,207703.00
10/17/2014 20:30,2,0.000,ALERT,212.38,294.56,60.028,1413592204,"274151322000087","019011112586793",0.00,10.30,0,292.46,296.66,0.0,0.0,0.000,269059.9,269059.9,1120,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413592249,207704.00
10/17/2014 20:30,2,0.000,ALERT,211.93,295.16,60.022,1413592204,"274151322000088","019011112586793",0.00,8.00,0,293.06,297.26,0.0,0.0,0.000,275238.7,275238.7,1121,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413592250,207705.00
10/17/2014 20:30,2,0.000,ALERT,212.38,296.66,60.028,1413592204,"274151322000095","019011112586793",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,293814.5,293814.5,1120,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413592252,207706.00
10/17/2014 20:30,2,0.000,ALERT,213.06,294.86,60.033,1413592204,"274151322000068","019011112586793",0.00,8.50,0,292.76,296.36,0.0,0.0,0.000,213746.4,213746.4,1139,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413592254,207707.00
10/17/2014 20:30,2,0.000,ALERT,212.16,295.46,60.028,1413592204,"274151322000054","019011112586793",0.00,8.50,0,293.36,297.87,0.0,0.0,0.000,280640.4,280640.4,1122,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413592256,207708.00
10/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413592204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593074,207709.00
10/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413592204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593074,207710.00
10/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413592204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593074,207711.00
10/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413592204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593074,207712.00
10/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413592204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593074,207713.00
10/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413592204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593074,207714.00
10/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413592204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593074,207715.00
10/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413592204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593075,207716.00
10/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413592204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593075,207717.00
10/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413592204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593075,207718.00
10/17/2014 20:45,2,0.000,ALERT,211.70,293.96,60.017,1413593104,"274151322000083","019011112586793",0.00,7.30,0,291.85,297.87,0.0,0.0,0.000,282594.7,282594.7,1123,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413593139,207719.00
10/17/2014 20:45,2,0.000,ALERT,212.16,294.56,60.022,1413593104,"274151322000076","019011112586793",0.00,7.70,0,291.85,297.26,0.0,0.0,0.000,296425.9,296425.9,1120,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413593141,207720.00
10/17/2014 20:45,2,0.000,ALERT,211.70,293.66,60.022,1413593104,"274151322000094","019011112586793",0.00,7.00,0,291.55,296.66,0.0,0.0,0.000,215313.1,215313.1,1147,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413593143,207721.00
10/17/2014 20:45,2,0.000,ALERT,211.70,293.36,60.022,1413593104,"274151322000052","019011112586793",0.00,7.70,0,291.55,297.26,0.0,0.0,0.000,284024.2,284024.2,1120,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413593145,207722.00
10/17/2014 20:45,2,0.000,ALERT,211.70,294.26,60.017,1413593104,"274151322000085","019011112586793",0.00,7.70,0,291.55,296.96,0.0,0.0,0.000,283321.7,283321.7,1120,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413593146,207723.00
10/17/2014 20:45,2,0.000,ALERT,211.93,292.76,60.028,1413593104,"274151322000087","019011112586793",0.00,10.30,0,290.95,296.06,0.0,0.0,0.000,269059.9,269059.9,1122,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413593148,207724.00
10/17/2014 20:45,2,0.000,ALERT,211.48,293.66,60.022,1413593104,"274151322000088","019011112586793",0.00,8.00,0,291.25,296.66,0.0,0.0,0.000,275238.7,275238.7,1123,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413593150,207725.00
10/17/2014 20:45,2,0.000,ALERT,211.93,295.16,60.017,1413593104,"274151322000095","019011112586793",0.00,7.00,0,292.76,297.87,0.0,0.0,0.000,293814.5,293814.5,1122,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413593152,207726.00
10/17/2014 20:45,2,0.000,ALERT,212.38,293.36,60.017,1413593104,"274151322000068","019011112586793",0.00,8.00,0,291.25,296.06,0.0,0.0,0.000,213746.4,213746.4,1141,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413593154,207727.00
10/17/2014 20:45,2,0.000,ALERT,211.70,293.96,60.017,1413593104,"274151322000054","019011112586793",0.00,8.50,0,291.55,297.26,0.0,0.0,0.000,280640.4,280640.4,1124,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413593156,207728.00
10/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413593104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593973,207729.00
10/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413593104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593973,207730.00
