ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413593104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593973,207731.00
10/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413593104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593973,207732.00
10/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413593104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593973,207733.00
10/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413593104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593973,207734.00
10/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413593104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593973,207735.00
10/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413593104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593973,207736.00
10/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413593104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593973,207737.00
10/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413593104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413593973,207738.00
10/17/2014 21:00,2,0.000,ALERT,213.29,297.26,60.028,1413594004,"274151322000083","019011112586793",0.00,7.30,0,292.76,298.77,0.0,0.0,0.000,282594.7,282594.7,1125,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594039,207739.00
10/17/2014 21:00,2,0.000,ALERT,213.74,297.57,60.059,1413594004,"274151322000076","019011112586793",0.00,7.30,0,292.46,298.77,0.0,0.0,0.000,296425.9,296425.9,1122,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594040,207740.00
10/17/2014 21:00,2,0.000,ALERT,213.06,296.36,60.022,1413594004,"274151322000094","019011112586793",0.00,7.00,0,292.16,297.87,0.0,0.0,0.000,215313.1,215313.1,1149,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594042,207741.00
10/17/2014 21:00,2,0.000,ALERT,212.83,296.66,60.033,1413594004,"274151322000052","019011112586793",0.00,7.70,0,292.46,298.77,0.0,0.0,0.000,284024.2,284024.2,1122,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594044,207742.00
10/17/2014 21:00,2,0.000,ALERT,213.29,297.26,60.028,1413594004,"274151322000085","019011112586793",0.00,7.70,0,292.46,298.47,0.0,0.0,0.000,283321.7,283321.7,1122,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594046,207743.00
10/17/2014 21:00,2,0.000,ALERT,213.06,296.06,60.028,1413594004,"274151322000087","019011112586793",0.00,10.00,0,291.55,297.87,0.0,0.0,0.000,269059.9,269059.9,1124,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413594048,207744.00
10/17/2014 21:00,2,0.000,ALERT,212.83,296.66,60.038,1413594004,"274151322000088","019011112586793",0.00,8.00,0,292.46,298.17,0.0,0.0,0.000,275238.7,275238.7,1125,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594050,207745.00
10/17/2014 21:00,2,0.000,ALERT,213.06,297.87,60.033,1413594004,"274151322000095","019011112586793",0.00,7.00,0,293.66,299.07,0.0,0.0,0.000,293814.5,293814.5,1124,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594052,207746.00
10/17/2014 21:00,2,0.000,ALERT,213.96,296.36,60.022,1413594004,"274151322000068","019011112586793",0.00,8.00,0,291.85,297.57,0.0,0.0,0.000,213746.4,213746.4,1143,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413594054,207747.00
10/17/2014 21:00,2,0.000,ALERT,213.06,296.96,60.033,1413594004,"274151322000054","019011112586793",0.00,8.50,0,292.46,298.77,0.0,0.0,0.000,280640.4,280640.4,1126,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594055,207748.00
10/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413594004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413594872,207749.00
10/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413594004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413594872,207750.00
10/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413594004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413594872,207751.00
10/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413594004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413594872,207752.00
10/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413594004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413594872,207753.00
10/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413594004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413594872,207754.00
10/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413594004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413594872,207755.00
10/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413594004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413594872,207756.00
10/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413594004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413594872,207757.00
10/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413594004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413594872,207758.00
10/17/2014 21:15,2,0.000,ALERT,213.06,296.96,59.996,1413594904,"274151322000083","019011112586793",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,282594.7,282594.7,1127,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594939,207759.00
10/17/2014 21:15,2,0.000,ALERT,213.74,296.96,60.001,1413594904,"274151322000076","019011112586793",0.00,7.70,0,293.96,299.07,0.0,0.0,0.000,296425.9,296425.9,1124,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594941,207760.00
10/17/2014 21:15,2,0.000,ALERT,213.06,296.36,60.001,1413594904,"274151322000094","019011112586793",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,215313.1,215313.1,1151,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594943,207761.00
10/17/2014 21:15,2,0.000,ALERT,212.83,296.36,60.006,1413594904,"274151322000052","019011112586793",0.00,7.70,0,293.66,299.07,0.0,0.0,0.000,284024.2,284024.2,1124,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594945,207762.00
10/17/2014 21:15,2,0.000,ALERT,213.06,297.26,60.006,1413594904,"274151322000085","019011112586793",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,283321.7,283321.7,1124,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594947,207763.00
10/17/2014 21:15,2,0.000,ALERT,213.29,295.76,60.001,1413594904,"274151322000087","019011112586793",0.00,9.70,0,293.06,297.87,0.0,0.0,0.000,269059.9,269059.9,1126,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594949,207764.00
10/17/2014 21:15,2,0.000,ALERT,212.83,296.36,60.017,1413594904,"274151322000088","019011112586793",0.00,8.00,0,293.66,298.47,0.0,0.0,0.000,275238.7,275238.7,1127,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594951,207765.00
10/17/2014 21:15,2,0.000,ALERT,213.06,297.87,60.001,1413594904,"274151322000095","019011112586793",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,293814.5,293814.5,1126,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594953,207766.00
10/17/2014 21:15,2,0.000,ALERT,213.74,296.36,60.001,1413594904,"274151322000068","019011112586793",0.00,8.00,0,293.36,297.87,0.0,0.0,0.000,213746.4,213746.4,1145,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594954,207767.00
10/17/2014 21:15,2,0.000,ALERT,212.83,296.66,60.001,1413594904,"274151322000054","019011112586793",0.00,7.70,0,293.96,299.07,0.0,0.0,0.000,280640.4,280640.4,1128,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413594956,207768.00
10/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413594904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413595774,207769.00
10/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413594904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413595774,207770.00
10/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413594904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413595774,207771.00
10/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413594904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413595774,207772.00
10/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413594904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413595774,207773.00
10/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413594904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413595774,207774.00
10/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413594904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413595774,207775.00
10/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413594904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413595774,207776.00
10/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413594904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413595774,207777.00
10/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413594904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413595774,207778.00
10/17/2014 21:30,2,0.000,ALERT,211.70,294.86,59.990,1413595804,"274151322000083","019011112586793",0.00,7.70,0,292.46,299.37,0.0,0.0,0.000,282594.7,282594.7,1129,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413595839,207779.00
10/17/2014 21:30,2,0.000,ALERT,212.38,293.66,60.022,1413595804,"274151322000076","019011112586793",0.00,7.70,0,292.16,299.07,0.0,0.0,0.000,296425.9,296425.9,1126,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413595841,207780.00
10/17/2014 21:30,2,0.000,ALERT,211.70,293.36,60.012,1413595804,"274151322000094","019011112586793",0.00,7.00,0,292.16,298.17,0.0,0.0,0.000,215313.1,215313.1,1153,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413595843,207781.00
10/17/2014 21:30,2,0.000,ALERT,211.25,294.56,60.049,1413595804,"274151322000052","019011112586793",0.00,7.70,0,292.16,299.07,0.0,0.0,0.000,284024.2,284024.2,1126,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413595845,207782.00
10/17/2014 21:30,2,0.000,ALERT,211.70,293.66,60.022,1413595804,"274151322000085","019011112586793",0.00,7.70,0,292.46,298.77,0.0,0.0,0.000,283321.7,283321.7,1126,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413595846,207783.00
10/17/2014 21:30,2,0.000,ALERT,211.70,293.06,60.017,1413595804,"274151322000087","019011112586793",0.00,9.70,0,291.55,298.17,0.0,0.0,0.000,269059.9,269059.9,1128,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413595848,207784.00
10/17/2014 21:30,2,0.000,ALERT,211.48,294.26,60.017,1413595804,"274151322000088","019011112586793",0.00,8.00,0,292.16,298.47,0.0,0.0,0.000,275238.7,275238.7,1129,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413595850,207785.00
10/17/2014 21:30,2,0.000,ALERT,211.70,295.16,60.017,1413595804,"274151322000095","019011112586793",0.00,7.00,0,293.36,299.97,0.0,0.0,0.000,293814.5,293814.5,1128,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413595852,207786.00
10/17/2014 21:30,2,0.000,ALERT,212.38,293.36,60.049,1413595804,"274151322000068","019011112586793",0.00,8.00,0,291.85,297.87,0.0,0.0,0.000,213746.4,213746.4,1147,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413595854,207787.00
10/17/2014 21:30,2,0.000,ALERT,211.48,294.56,59.990,1413595804,"274151322000054","019011112586793",0.00,8.00,0,292.46,299.07,0.0,0.0,0.000,280640.4,280640.4,1130,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413595856,207788.00
10/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413595804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413596673,207789.00
10/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413595804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413596673,207790.00
10/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413595804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413596673,207791.00
10/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413595804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413596673,207792.00
10/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413595804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413596673,207793.00
10/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413595804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413596673,207794.00
10/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413595804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413596673,207795.00
10/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413595804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413596673,207796.00
10/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413595804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413596673,207797.00
10/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413595804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413596673,207798.00
10/17/2014 21:45,2,0.000,ALERT,212.38,296.36,60.022,1413596704,"274151322000083","019011112586793",0.00,7.30,0,292.76,297.87,0.0,0.0,0.000,282594.7,282594.7,1131,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413596739,207799.00
10/17/2014 21:45,2,0.000,ALERT,213.06,296.36,60.022,1413596704,"274151322000076","019011112586793",0.00,7.30,0,291.85,297.57,0.0,0.0,0.000,296425.9,296425.9,1128,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413596741,207800.00
10/17/2014 21:45,2,0.000,ALERT,212.38,295.46,60.033,1413596704,"274151322000094","019011112586793",0.00,7.00,0,291.85,296.66,0.0,0.0,0.000,215313.1,215313.1,1155,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413596742,207801.00
10/17/2014 21:45,2,0.000,ALERT,212.16,296.66,60.028,1413596704,"274151322000052","019011112586793",0.00,7.30,0,292.16,297.87,0.0,0.0,0.000,284024.2,284024.2,1128,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413596744,207802.00
10/17/2014 21:45,2,0.000,ALERT,212.38,296.06,60.001,1413596704,"274151322000085","019011112586793",0.00,7.70,0,292.16,297.57,0.0,0.0,0.000,283321.7,283321.7,1128,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413596747,207803.00
10/17/2014 21:45,2,0.000,ALERT,212.38,295.76,60.033,1413596704,"274151322000087","019011112586793",0.00,9.70,0,291.25,296.66,0.0,0.0,0.000,269059.9,269059.9,1130,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413596749,207804.00
10/17/2014 21:45,2,0.000,ALERT,211.93,295.76,60.028,1413596704,"274151322000088","019011112586793",0.00,8.00,0,292.16,297.26,0.0,0.0,0.000,275238.7,275238.7,1131,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413596750,207805.00
10/17/2014 21:45,2,0.000,ALERT,212.38,297.26,60.033,1413596704,"274151322000095","019011112586793",0.00,7.00,0,293.06,298.17,0.0,0.0,0.000,293814.5,293814.5,1130,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413596752,207806.00
10/17/2014 21:45,2,0.000,ALERT,213.06,295.46,60.028,1413596704,"274151322000068","019011112586793",0.00,8.00,0,291.85,296.36,0.0,0.0,0.000,213746.4,213746.4,1149,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413596754,207807.00
10/17/2014 21:45,2,0.000,ALERT,212.16,296.06,59.990,1413596704,"274151322000054","019011112586793",0.00,8.00,0,292.16,297.87,0.0,0.0,0.000,280640.4,280640.4,1132,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413596756,207808.00
10/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413596704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413597574,207809.00
10/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413596704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413597574,207810.00
10/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413596704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413597574,207811.00
10/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413596704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413597574,207812.00
10/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413596704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413597574,207813.00
10/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413596704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413597574,207814.00
10/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413596704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413597574,207815.00
10/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413596704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413597574,207816.00
10/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413596704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413597574,207817.00
10/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413596704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413597574,207818.00
10/17/2014 22:00,2,0.000,ALERT,211.93,294.86,60.028,1413597604,"274151322000083","019011112586793",0.00,7.30,0,292.76,298.47,0.0,0.0,0.000,282594.7,282594.7,1133,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413597639,207819.00
10/17/2014 22:00,2,0.000,ALERT,212.61,294.56,60.038,1413597604,"274151322000076","019011112586793",0.00,7.30,0,292.46,298.47,0.0,0.0,0.000,296425.9,296425.9,1130,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413597641,207820.00
10/17/2014 22:00,2,0.000,ALERT,211.93,293.66,60.033,1413597604,"274151322000094","019011112586793",0.00,7.00,0,292.16,297.57,0.0,0.0,0.000,215313.1,215313.1,1157,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413597643,207821.00
10/17/2014 22:00,2,0.000,ALERT,211.70,294.86,60.033,1413597604,"274151322000052","019011112586793",0.00,7.30,0,292.46,298.47,0.0,0.0,0.000,284024.2,284024.2,1130,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413597645,207822.00
10/17/2014 22:00,2,0.000,ALERT,212.16,293.96,60.033,1413597604,"274151322000085","019011112586793",0.00,7.70,0,292.46,298.17,0.0,0.0,0.000,283321.7,283321.7,1130,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413597647,207823.00
10/17/2014 22:00,2,0.000,ALERT,211.93,293.96,60.033,1413597604,"274151322000087","019011112586793",0.00,9.30,0,291.85,297.57,0.0,0.0,0.000,269059.9,269059.9,1132,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413597649,207824.00
10/17/2014 22:00,2,0.000,ALERT,211.48,293.96,60.033,1413597604,"274151322000088","019011112586793",0.00,8.00,0,292.46,297.87,0.0,0.0,0.000,275238.7,275238.7,1133,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413597651,207825.00
10/17/2014 22:00,2,0.000,ALERT,212.16,295.16,60.033,1413597604,"274151322000095","019011112586793",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,293814.5,293814.5,1132,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413597652,207826.00
10/17/2014 22:00,2,0.000,ALERT,212.61,293.66,60.065,1413597604,"274151322000068","019011112586793",0.00,8.00,0,292.16,297.26,0.0,0.0,0.000,213746.4,213746.4,1151,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413597654,207827.00
10/17/2014 22:00,2,0.000,ALERT,211.70,294.26,60.033,1413597604,"274151322000054","019011112586793",0.00,8.00,0,292.46,298.47,0.0,0.0,0.000,280640.4,280640.4,1134,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413597656,207828.00
10/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413597604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413598474,207829.00
10/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413597604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413598474,207830.00
10/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413597604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413598474,207831.00
10/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413597604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413598474,207832.00
10/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413597604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413598474,207833.00
10/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413597604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413598474,207834.00
10/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413597604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413598474,207835.00
10/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413597604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413598474,207836.00
10/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413597604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413598474,207837.00
10/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413597604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413598474,207838.00
10/17/2014 22:15,2,0.000,ALERT,211.93,296.06,60.049,1413598504,"274151322000083","019011112586793",0.00,7.30,0,291.85,297.57,0.0,0.0,0.000,282594.7,282594.7,1135,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413598539,207839.00
10/17/2014 22:15,2,0.000,ALERT,212.61,295.16,60.043,1413598504,"274151322000076","019011112586793",0.00,7.30,0,291.55,297.57,0.0,0.0,0.000,296425.9,296425.9,1132,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413598541,207840.00
10/17/2014 22:15,2,0.000,ALERT,212.16,294.86,60.017,1413598504,"274151322000094","019011112586793",0.00,7.00,0,290.95,296.36,0.0,0.0,0.000,215313.1,215313.1,1159,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413598543,207841.00
10/17/2014 22:15,2,0.000,ALERT,211.70,295.76,60.038,1413598504,"274151322000052","019011112586793",0.00,7.30,0,291.25,297.26,0.0,0.0,0.000,284024.2,284024.2,1132,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413598544,207842.00
10/17/2014 22:15,2,0.000,ALERT,212.16,295.16,60.043,1413598504,"274151322000085","019011112586793",0.00,7.70,0,291.55,297.26,0.0,0.0,0.000,283321.7,283321.7,1132,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413598546,207843.00
10/17/2014 22:15,2,0.000,ALERT,212.16,294.86,60.017,1413598504,"274151322000087","019011112586793",0.00,9.30,0,290.65,296.36,0.0,0.0,0.000,269059.9,269059.9,1134,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413598548,207844.00
10/17/2014 22:15,2,0.000,ALERT,211.70,295.46,60.033,1413598504,"274151322000088","019011112586793",0.00,7.70,0,291.25,296.96,0.0,0.0,0.000,275238.7,275238.7,1135,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413598550,207845.00
10/17/2014 22:15,2,0.000,ALERT,212.16,296.66,60.038,1413598504,"274151322000095","019011112586793",0.00,6.70,0,292.46,297.87,0.0,0.0,0.000,293814.5,293814.5,1134,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413598552,207846.00
10/17/2014 22:15,2,0.000,ALERT,212.83,294.86,60.038,1413598504,"274151322000068","019011112586793",0.00,8.00,0,290.95,296.06,0.0,0.0,0.000,213746.4,213746.4,1153,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413598554,207847.00
10/17/2014 22:15,2,0.000,ALERT,211.70,295.46,60.043,1413598504,"274151322000054","019011112586793",0.00,8.00,0,291.55,297.26,0.0,0.0,0.000,280640.4,280640.4,1136,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413598556,207848.00
10/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413598504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413599373,207849.00
10/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413598504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413599373,207850.00
10/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413598504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413599373,207851.00
10/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413598504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413599373,207852.00
10/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413598504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413599373,207853.00
10/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413598504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413599373,207854.00
10/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413598504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413599373,207855.00
10/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413598504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413599373,207856.00
10/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413598504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413599373,207857.00
10/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413598504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413599373,207858.00
10/17/2014 22:30,2,0.000,ALERT,212.83,297.57,60.038,1413599406,"274151322000083","019011112586793",0.00,7.30,0,281.94,299.37,0.0,0.0,0.000,282594.7,282594.7,1137,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413599441,207859.00
10/17/2014 22:30,2,0.000,ALERT,213.51,297.26,60.022,1413599406,"274151322000076","019011112586793",0.00,7.30,0,281.33,299.37,0.0,0.0,0.000,296425.9,296425.9,1134,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413599442,207860.00
10/17/2014 22:30,2,0.000,ALERT,212.83,296.66,60.054,1413599406,"274151322000094","019011112586793",0.00,6.70,0,281.03,298.47,0.0,0.0,0.000,215313.1,215313.1,1161,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413599444,207861.00
10/17/2014 22:30,2,0.000,ALERT,212.61,297.87,60.006,1413599406,"274151322000052","019011112586793",0.00,7.70,0,281.94,299.37,0.0,0.0,0.000,284024.2,284024.2,1134,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413599446,207862.00
10/17/2014 22:30,2,0.000,ALERT,212.83,297.26,60.012,1413599406,"274151322000085","019011112586793",0.00,7.30,0,281.64,299.07,0.0,0.0,0.000,283321.7,283321.7,1134,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413599448,207863.00
10/17/2014 22:30,2,0.000,ALERT,212.83,296.66,60.038,1413599406,"274151322000087","019011112586793",0.00,9.30,0,281.03,298.47,0.0,0.0,0.000,269059.9,269059.9,1136,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413599450,207864.00
10/17/2014 22:30,2,0.000,ALERT,212.38,296.96,60.033,1413599406,"274151322000088","019011112586793",0.00,8.00,0,281.64,298.77,0.0,0.0,0.000,275238.7,275238.7,1137,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413599452,207865.00
10/17/2014 22:30,2,0.000,ALERT,212.83,298.17,60.033,1413599406,"274151322000095","019011112586793",0.00,6.70,0,282.54,299.97,0.0,0.0,0.000,293814.5,293814.5,1136,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413599453,207866.00
10/17/2014 22:30,2,0.000,ALERT,213.51,296.96,60.033,1413599406,"274151322000068","019011112586793",0.00,8.00,0,281.03,298.17,0.0,0.0,0.000,213746.4,213746.4,1155,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413599455,207867.00
10/17/2014 22:30,2,0.000,ALERT,212.83,297.57,60.049,1413599406,"274151322000054","019011112586793",0.00,7.70,0,281.64,299.37,0.0,0.0,0.000,280640.4,280640.4,1138,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413599457,207868.00
10/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413599406,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413600275,207869.00
10/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413599406,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413600275,207870.00
10/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413599406,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413600275,207871.00
10/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413599406,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413600275,207872.00
10/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413599406,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413600275,207873.00
10/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413599406,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413600275,207874.00
10/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413599406,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413600275,207875.00
10/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413599406,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413600275,207876.00
10/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413599406,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413600275,207877.00
10/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413599406,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413600275,207878.00
10/17/2014 22:45,2,0.000,ALERT,212.38,296.06,59.996,1413600305,"274151322000083","019011112586793",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,282594.7,282594.7,1139,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413600340,207879.00
10/17/2014 22:45,2,0.000,ALERT,213.06,296.06,59.996,1413600305,"274151322000076","019011112586793",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,296425.9,296425.9,1136,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413600342,207880.00
10/17/2014 22:45,2,0.000,ALERT,212.38,295.16,59.996,1413600305,"274151322000094","019011112586793",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,215313.1,215313.1,1163,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413600344,207881.00
10/17/2014 22:45,2,0.000,ALERT,212.16,296.06,59.990,1413600305,"274151322000052","019011112586793",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,284024.2,284024.2,1136,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413600346,207882.00
10/17/2014 22:45,2,0.000,ALERT,212.61,295.76,60.022,1413600305,"274151322000085","019011112586793",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,283321.7,283321.7,1136,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413600348,207883.00
10/17/2014 22:45,2,0.000,ALERT,212.38,294.86,59.985,1413600305,"274151322000087","019011112586793",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,269059.9,269059.9,1138,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413600349,207884.00
10/17/2014 22:45,2,0.000,ALERT,212.16,295.46,59.990,1413600305,"274151322000088","019011112586793",0.00,7.70,0,293.96,298.77,0.0,0.0,0.000,275238.7,275238.7,1139,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413600351,207885.00
10/17/2014 22:45,2,0.000,ALERT,212.38,296.96,59.996,1413600305,"274151322000095","019011112586793",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,293814.5,293814.5,1138,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413600353,207886.00
10/17/2014 22:45,2,0.000,ALERT,213.06,295.16,60.006,1413600305,"274151322000068","019011112586793",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,213746.4,213746.4,1157,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413600355,207887.00
