ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/17/2014 22:45,2,0.000,ALERT,212.16,296.06,60.001,1413600305,"274151322000054","019011112586793",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,280640.4,280640.4,1140,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413600357,207888.00
10/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413600305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413601175,207889.00
10/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413600305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413601175,207890.00
10/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413600305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413601175,207891.00
10/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413600305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413601175,207892.00
10/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413600305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413601175,207893.00
10/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413600305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413601175,207894.00
10/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413600305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413601175,207895.00
10/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413600305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413601175,207896.00
10/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413600305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413601175,207897.00
10/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413600305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413601175,207898.00
10/17/2014 23:00,2,0.000,ALERT,212.38,297.26,60.075,1413601204,"274151322000083","019011112586793",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,282594.7,282594.7,1141,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413601239,207899.00
10/17/2014 23:00,2,0.000,ALERT,212.83,296.06,60.059,1413601204,"274151322000076","019011112586793",0.00,7.30,0,293.36,298.17,0.0,0.0,0.000,296425.9,296425.9,1138,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413601241,207900.00
10/17/2014 23:00,2,0.000,ALERT,212.16,296.06,60.065,1413601204,"274151322000094","019011112586793",0.00,6.70,0,293.06,296.96,0.0,0.0,0.000,215313.1,215313.1,1165,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413601243,207901.00
10/17/2014 23:00,2,0.000,ALERT,211.93,296.96,60.059,1413601204,"274151322000052","019011112586793",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,284024.2,284024.2,1138,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413601245,207902.00
10/17/2014 23:00,2,0.000,ALERT,212.16,296.06,60.065,1413601204,"274151322000085","019011112586793",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,283321.7,283321.7,1138,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413601247,207903.00
10/17/2014 23:00,2,0.000,ALERT,212.16,295.76,60.059,1413601204,"274151322000087","019011112586793",0.00,9.30,0,292.46,297.26,0.0,0.0,0.000,269059.9,269059.9,1140,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413601249,207904.00
10/17/2014 23:00,2,0.000,ALERT,211.70,296.36,60.070,1413601204,"274151322000088","019011112586793",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,275238.7,275238.7,1141,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413601250,207905.00
10/17/2014 23:00,2,0.000,ALERT,212.16,297.57,60.065,1413601204,"274151322000095","019011112586793",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,293814.5,293814.5,1140,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413601252,207906.00
10/17/2014 23:00,2,0.000,ALERT,212.83,295.76,60.059,1413601204,"274151322000068","019011112586793",0.00,7.70,0,292.76,296.96,0.0,0.0,0.000,213746.4,213746.4,1159,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413601254,207907.00
10/17/2014 23:00,2,0.000,ALERT,211.93,296.96,60.065,1413601204,"274151322000054","019011112586793",0.00,7.70,0,293.06,297.87,0.0,0.0,0.000,280640.4,280640.4,1142,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413601256,207908.00
10/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413601204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602075,207909.00
10/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413601204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602075,207910.00
10/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413601204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602075,207911.00
10/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413601204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602075,207912.00
10/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413601204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602075,207913.00
10/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413601204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602075,207914.00
10/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413601204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602075,207915.00
10/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413601204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602075,207916.00
10/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413601204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602075,207917.00
10/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413601204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602075,207918.00
10/17/2014 23:15,2,0.000,ALERT,212.16,296.36,59.996,1413602104,"274151322000083","019011112586793",0.00,7.00,0,294.56,298.17,0.0,0.0,0.000,282594.7,282594.7,1143,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413602139,207919.00
10/17/2014 23:15,2,0.000,ALERT,212.61,295.76,60.001,1413602104,"274151322000076","019011112586793",0.00,7.00,0,294.26,297.87,0.0,0.0,0.000,296425.9,296425.9,1140,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413602140,207920.00
10/17/2014 23:15,2,0.000,ALERT,212.16,295.46,59.996,1413602104,"274151322000094","019011112586793",0.00,6.70,0,293.66,296.96,0.0,0.0,0.000,215313.1,215313.1,1167,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413602142,207921.00
10/17/2014 23:15,2,0.000,ALERT,211.93,296.36,59.996,1413602104,"274151322000052","019011112586793",0.00,7.30,0,293.96,298.17,0.0,0.0,0.000,284024.2,284024.2,1140,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413602144,207922.00
10/17/2014 23:15,2,0.000,ALERT,212.16,295.76,60.001,1413602104,"274151322000085","019011112586793",0.00,7.30,0,294.26,297.57,0.0,0.0,0.000,283321.7,283321.7,1140,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413602146,207923.00
10/17/2014 23:15,2,0.000,ALERT,212.16,295.46,59.990,1413602104,"274151322000087","019011112586793",0.00,9.00,0,293.36,296.66,0.0,0.0,0.000,269059.9,269059.9,1142,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413602148,207924.00
10/17/2014 23:15,2,0.000,ALERT,211.70,295.76,59.964,1413602104,"274151322000088","019011112586793",0.00,7.70,0,293.96,297.26,0.0,0.0,0.000,275238.7,275238.7,1143,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413602150,207925.00
10/17/2014 23:15,2,0.000,ALERT,212.16,296.96,59.990,1413602104,"274151322000095","019011112586793",0.00,6.70,0,295.16,298.47,0.0,0.0,0.000,293814.5,293814.5,1142,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413602151,207926.00
10/17/2014 23:15,2,0.000,ALERT,212.61,295.46,59.985,1413602104,"274151322000068","019011112586793",0.00,7.70,0,293.96,296.66,0.0,0.0,0.000,213746.4,213746.4,1161,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413602153,207927.00
10/17/2014 23:15,2,0.000,ALERT,211.93,296.36,59.990,1413602104,"274151322000054","019011112586793",0.00,7.70,0,293.96,297.87,0.0,0.0,0.000,280640.4,280640.4,1144,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413602155,207928.00
10/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413602104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602973,207929.00
10/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413602104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602973,207930.00
10/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413602104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602973,207931.00
10/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413602104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602973,207932.00
10/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413602104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602973,207933.00
10/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413602104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602973,207934.00
10/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413602104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602973,207935.00
10/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413602104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602973,207936.00
10/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413602104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602973,207937.00
10/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413602104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413602973,207938.00
10/17/2014 23:30,2,0.000,ALERT,212.38,295.46,59.996,1413603004,"274151322000083","019011112586793",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,282594.7,282594.7,1145,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603038,207939.00
10/17/2014 23:30,2,0.000,ALERT,212.83,294.56,60.001,1413603004,"274151322000076","019011112586793",0.00,7.00,0,293.06,298.47,0.0,0.0,0.000,296425.9,296425.9,1142,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603040,207940.00
10/17/2014 23:30,2,0.000,ALERT,212.16,293.96,59.996,1413603004,"274151322000094","019011112586793",0.00,6.70,0,292.76,297.26,0.0,0.0,0.000,215313.1,215313.1,1169,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603042,207941.00
10/17/2014 23:30,2,0.000,ALERT,211.93,294.86,60.001,1413603004,"274151322000052","019011112586793",0.00,7.30,0,292.76,298.47,0.0,0.0,0.000,284024.2,284024.2,1142,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603044,207942.00
10/17/2014 23:30,2,0.000,ALERT,212.16,294.86,59.996,1413603004,"274151322000085","019011112586793",0.00,7.30,0,293.06,298.17,0.0,0.0,0.000,283321.7,283321.7,1142,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413603046,207943.00
10/17/2014 23:30,2,0.000,ALERT,212.16,293.96,59.990,1413603004,"274151322000087","019011112586793",0.00,9.00,0,292.16,297.26,0.0,0.0,0.000,269059.9,269059.9,1144,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603048,207944.00
10/17/2014 23:30,2,0.000,ALERT,211.70,294.86,59.985,1413603004,"274151322000088","019011112586793",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,275238.7,275238.7,1145,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603050,207945.00
10/17/2014 23:30,2,0.000,ALERT,212.38,296.06,60.038,1413603004,"274151322000095","019011112586793",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,293814.5,293814.5,1144,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603051,207946.00
10/17/2014 23:30,2,0.000,ALERT,212.83,294.26,59.996,1413603004,"274151322000068","019011112586793",0.00,7.70,0,292.46,297.26,0.0,0.0,0.000,213746.4,213746.4,1163,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603053,207947.00
10/17/2014 23:30,2,0.000,ALERT,212.16,295.16,60.012,1413603004,"274151322000054","019011112586793",0.00,7.70,0,293.06,298.47,0.0,0.0,0.000,280640.4,280640.4,1146,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603055,207948.00
10/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413603004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413603873,207949.00
10/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413603004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413603873,207950.00
10/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413603004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413603873,207951.00
10/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413603004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413603873,207952.00
10/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413603004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413603873,207953.00
10/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413603004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413603873,207954.00
10/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413603004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413603873,207955.00
10/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413603004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413603873,207956.00
10/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413603004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413603873,207957.00
10/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413603004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413603873,207958.00
10/17/2014 23:45,2,0.000,ALERT,212.38,294.86,59.990,1413603904,"274151322000083","019011112586793",0.00,7.00,0,292.46,296.96,0.0,0.0,0.000,282594.7,282594.7,1147,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603938,207959.00
10/17/2014 23:45,2,0.000,ALERT,212.83,294.26,60.017,1413603904,"274151322000076","019011112586793",0.00,7.00,0,292.46,296.96,0.0,0.0,0.000,296425.9,296425.9,1144,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603940,207960.00
10/17/2014 23:45,2,0.000,ALERT,212.16,293.66,60.017,1413603904,"274151322000094","019011112586793",0.00,6.70,0,292.16,295.76,0.0,0.0,0.000,215313.1,215313.1,1171,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603942,207961.00
10/17/2014 23:45,2,0.000,ALERT,211.93,294.86,60.022,1413603904,"274151322000052","019011112586793",0.00,7.00,0,292.16,296.96,0.0,0.0,0.000,284024.2,284024.2,1144,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603944,207962.00
10/17/2014 23:45,2,0.000,ALERT,212.38,294.26,60.022,1413603904,"274151322000085","019011112586793",0.00,7.30,0,292.46,296.66,0.0,0.0,0.000,283321.7,283321.7,1144,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603946,207963.00
10/17/2014 23:45,2,0.000,ALERT,212.38,293.96,60.022,1413603904,"274151322000087","019011112586793",0.00,9.00,0,291.55,296.06,0.0,0.0,0.000,269059.9,269059.9,1146,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603948,207964.00
10/17/2014 23:45,2,0.000,ALERT,211.70,294.26,60.022,1413603904,"274151322000088","019011112586793",0.00,7.30,0,292.16,296.36,0.0,0.0,0.000,275238.7,275238.7,1147,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603950,207965.00
10/17/2014 23:45,2,0.000,ALERT,212.16,295.46,60.022,1413603904,"274151322000095","019011112586793",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,293814.5,293814.5,1146,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603952,207966.00
10/17/2014 23:45,2,0.000,ALERT,212.83,293.66,60.012,1413603904,"274151322000068","019011112586793",0.00,7.70,0,291.85,295.76,0.0,0.0,0.000,213746.4,213746.4,1165,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603954,207967.00
10/17/2014 23:45,2,0.000,ALERT,211.93,294.86,59.985,1413603904,"274151322000054","019011112586793",0.00,7.70,0,292.46,296.96,0.0,0.0,0.000,280640.4,280640.4,1148,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413603956,207968.00
10/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413603904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413604774,207969.00
10/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413603904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413604774,207970.00
10/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413603904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413604774,207971.00
10/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413603904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413604774,207972.00
10/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413603904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413604774,207973.00
10/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413603904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413604774,207974.00
10/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413603904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413604774,207975.00
10/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413603904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413604774,207976.00
10/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413603904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413604774,207977.00
10/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413603904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413604774,207978.00
